ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 00:00,2,0.000,ALERT,213.96,300.27,59.949,1486098004,"201051344000645","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,616732.0,616732.0,23487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098006,1572566.00
02/03/2017 00:00,2,0.000,ALERT,212.61,298.47,59.954,1486098004,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,846870.5,846870.5,23575,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098007,1572567.00
02/03/2017 00:00,2,0.000,ALERT,213.96,299.97,59.949,1486098004,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,605896.1,605896.1,23921,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098009,1572568.00
02/03/2017 00:00,2,0.000,ALERT,213.51,300.27,59.954,1486098004,"201051344000469","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,608771.6,608771.6,23883,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098011,1572569.00
02/03/2017 00:00,2,0.000,ALERT,213.06,299.67,59.965,1486098004,"201051344000646","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,604634.7,604634.7,23848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098013,1572570.00
02/03/2017 00:00,2,0.000,ALERT,212.16,298.47,59.922,1486098004,"274151322000052","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,875299.2,875299.2,23340,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098015,1572571.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.67,59.959,1486098004,"201051344000585","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,615181.4,615181.4,23946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098017,1572572.00
02/03/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1486098004,"201051344001230","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,608037.4,608037.4,23728,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098018,1572573.00
02/03/2017 00:00,2,0.000,ALERT,213.74,300.27,59.959,1486098004,"201051344000582","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,599927.0,599927.0,23887,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098020,1572574.00
02/03/2017 00:00,2,0.000,ALERT,212.83,299.37,59.965,1486098004,"201051344000955","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,615236.2,615236.2,23829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098022,1572575.00
02/03/2017 00:00,2,0.000,ALERT,212.38,298.17,59.954,1486098004,"274151322000094","219011344069620",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,721035.6,721035.6,24117,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098024,1572576.00
02/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.959,1486098004,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,624249.0,624249.0,23796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098025,1572577.00
02/03/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1486098004,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,612233.5,612233.5,23895,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098027,1572578.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.67,59.970,1486098004,"201051344000438","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,613290.1,613290.1,23896,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098029,1572579.00
02/03/2017 00:00,2,0.000,ALERT,213.51,299.37,59.959,1486098004,"201051344000417","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,596510.2,596510.2,24043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098031,1572580.00
02/03/2017 00:00,2,0.000,ALERT,212.61,299.37,59.949,1486098004,"274151322000083","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,866852.8,866852.8,23373,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098033,1572581.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.37,59.959,1486098004,"274151322000076","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,924184.7,924184.7,23487,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098034,1572582.00
02/03/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1486098004,"201051344000868","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,607221.8,607221.8,23901,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098036,1572583.00
02/03/2017 00:00,2,0.000,ALERT,212.38,299.37,59.959,1486098004,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,915381.9,915381.9,23552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098038,1572584.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.97,59.928,1486098004,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,568920.6,568920.6,23930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098040,1572585.00
02/03/2017 00:00,2,0.000,ALERT,213.06,298.77,59.954,1486098004,"201051344001025","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,613352.6,613352.6,23966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098042,1572586.00
02/03/2017 00:00,2,0.000,ALERT,213.29,300.27,59.959,1486098004,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,617385.4,617385.4,23641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098044,1572587.00
02/03/2017 00:00,2,0.000,ALERT,213.96,299.97,59.954,1486098004,"201051344000853","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,616113.4,616113.4,23532,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098046,1572588.00
02/03/2017 00:00,2,0.000,ALERT,213.51,299.37,59.996,1486098004,"201051344000685","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,612571.8,612571.8,23794,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098047,1572589.00
02/03/2017 00:00,2,0.000,ALERT,213.51,299.07,59.954,1486098004,"201051344000917","219011344069620",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,609476.7,609476.7,23813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098049,1572590.00
02/03/2017 00:00,2,0.000,ALERT,213.51,299.67,59.954,1486098004,"201051344001145","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,615912.7,615912.7,23649,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098051,1572591.00
02/03/2017 00:00,2,0.000,ALERT,213.29,298.77,59.954,1486098004,"201051344000651","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,608017.3,608017.3,23902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098053,1572592.00
02/03/2017 00:00,2,0.000,ALERT,212.16,298.47,59.944,1486098004,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,831921.3,831921.3,23512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098055,1572593.00
02/03/2017 00:00,2,0.000,ALERT,213.29,297.87,59.954,1486098004,"274151322000068","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,721973.2,721973.2,24024,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098056,1572594.00
02/03/2017 00:00,2,0.000,ALERT,212.83,299.37,59.954,1486098004,"201051344001135","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,603558.6,603558.6,23961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098058,1572595.00
02/03/2017 00:00,2,0.000,ALERT,213.06,300.87,59.954,1486098004,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,619723.6,619723.6,23839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098060,1572596.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.07,59.949,1486098004,"201051344001203","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,611943.8,611943.8,23944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098062,1572597.00
02/03/2017 00:00,2,0.000,ALERT,212.38,299.07,59.949,1486098004,"274151322000054","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,848245.6,848245.6,23554,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098064,1572598.00
02/03/2017 00:00,2,0.000,ALERT,213.74,299.67,59.954,1486098004,"201051344000867","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,606062.7,606062.7,23943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098065,1572599.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.37,59.944,1486098004,"201051344001093","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,609092.4,609092.4,23843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098067,1572600.00
02/03/2017 00:00,2,0.000,ALERT,213.29,300.27,59.981,1486098004,"201051344000900","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,625127.0,625127.0,23442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098069,1572601.00
02/03/2017 00:00,2,0.000,ALERT,213.74,299.67,59.975,1486098004,"201051344000648","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,614786.4,614786.4,23474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098071,1572602.00
02/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.944,1486098004,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,625692.3,625692.3,23443,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098073,1572603.00
02/03/2017 00:00,2,0.000,ALERT,213.29,299.97,59.922,1486098004,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,618281.6,618281.6,23604,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098074,1572604.00
02/03/2017 00:00,2,0.000,ALERT,213.51,299.97,59.944,1486098004,"201051344001158","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,606696.5,606696.5,23857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098076,1572605.00
02/03/2017 00:00,2,0.000,ALERT,213.74,300.57,59.917,1486098004,"201051344000576","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,617531.8,617531.8,23490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098078,1572606.00
02/03/2017 00:00,2,0.000,ALERT,212.38,297.57,59.970,1486098004,"274151322000087","219011344069620",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,820225.5,820225.5,23793,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098080,1572607.00
02/03/2017 00:15,2,0.000,ALERT,213.96,300.27,59.965,1486098903,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,616732.0,616732.0,23489,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098905,1572608.00
02/03/2017 00:15,2,0.000,ALERT,212.16,298.17,59.959,1486098903,"274151322000085","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,846870.5,846870.5,23577,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098907,1572609.00
02/03/2017 00:15,2,0.000,ALERT,213.96,300.27,59.959,1486098903,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,605896.1,605896.1,23923,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098908,1572610.00
02/03/2017 00:15,2,0.000,ALERT,213.51,300.27,59.959,1486098903,"201051344000469","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,608771.6,608771.6,23885,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098910,1572611.00
02/03/2017 00:15,2,0.000,ALERT,212.83,299.07,60.002,1486098903,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,604634.7,604634.7,23850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098912,1572612.00
02/03/2017 00:15,2,0.000,ALERT,211.93,298.77,59.965,1486098903,"274151322000052","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,875299.2,875299.2,23342,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098914,1572613.00
02/03/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1486098903,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,615181.4,615181.4,23948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098916,1572614.00
02/03/2017 00:15,2,0.000,ALERT,212.83,299.37,59.959,1486098903,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,608037.4,608037.4,23730,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098918,1572615.00
02/03/2017 00:15,2,0.000,ALERT,213.51,300.27,59.965,1486098903,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,599927.0,599927.0,23889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098919,1572616.00
02/03/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1486098903,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,615236.2,615236.2,23831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098921,1572617.00
02/03/2017 00:15,2,0.000,ALERT,212.16,297.57,59.959,1486098903,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,721035.6,721035.6,24119,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098923,1572618.00
02/03/2017 00:15,2,0.000,ALERT,213.51,300.87,59.965,1486098903,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,624249.0,624249.0,23798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098925,1572619.00
02/03/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1486098903,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,612233.5,612233.5,23897,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098926,1572620.00
02/03/2017 00:15,2,0.000,ALERT,213.06,299.07,59.991,1486098903,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,613290.1,613290.1,23898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098928,1572621.00
02/03/2017 00:15,2,0.000,ALERT,213.29,298.77,59.970,1486098903,"201051344000417","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,596510.2,596510.2,24045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098930,1572622.00
02/03/2017 00:15,2,0.000,ALERT,212.16,298.77,59.949,1486098903,"274151322000083","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,866852.8,866852.8,23375,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098932,1572623.00
02/03/2017 00:15,2,0.000,ALERT,212.83,298.47,59.981,1486098903,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,924184.7,924184.7,23489,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098934,1572624.00
02/03/2017 00:15,2,0.000,ALERT,213.51,300.87,59.965,1486098903,"201051344000868","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,607221.8,607221.8,23903,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098936,1572625.00
02/03/2017 00:15,2,0.000,ALERT,212.16,298.77,59.959,1486098903,"274151322000095","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,915381.9,915381.9,23554,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098938,1572626.00
02/03/2017 00:15,2,0.000,ALERT,213.06,299.97,60.002,1486098903,"201051344000988","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,568920.6,568920.6,23932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098939,1572627.00
02/03/2017 00:15,2,0.000,ALERT,212.83,298.17,59.959,1486098903,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,613352.6,613352.6,23968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098941,1572628.00
02/03/2017 00:15,2,0.000,ALERT,213.29,300.27,59.959,1486098903,"201051344000458","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,617385.4,617385.4,23643,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098943,1572629.00
02/03/2017 00:15,2,0.000,ALERT,213.96,299.97,59.965,1486098903,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,616113.4,616113.4,23534,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098945,1572630.00
02/03/2017 00:15,2,0.000,ALERT,213.51,299.07,59.959,1486098903,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,612571.8,612571.8,23796,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098947,1572631.00
02/03/2017 00:15,2,0.000,ALERT,213.29,299.07,59.965,1486098903,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,609476.7,609476.7,23815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098948,1572632.00
02/03/2017 00:15,2,0.000,ALERT,213.29,299.37,59.959,1486098903,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,615912.7,615912.7,23651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098950,1572633.00
02/03/2017 00:15,2,0.000,ALERT,213.06,298.47,59.959,1486098903,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,608017.3,608017.3,23904,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098952,1572634.00
02/03/2017 00:15,2,0.000,ALERT,211.70,297.87,59.944,1486098903,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,831921.3,831921.3,23514,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098954,1572635.00
02/03/2017 00:15,2,0.000,ALERT,213.06,297.57,59.959,1486098903,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,721973.2,721973.2,24026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098956,1572636.00
02/03/2017 00:15,2,0.000,ALERT,212.61,298.77,59.954,1486098903,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,603558.6,603558.6,23963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098958,1572637.00
02/03/2017 00:15,2,0.000,ALERT,213.06,300.57,59.928,1486098903,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,619723.6,619723.6,23841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098959,1572638.00
02/03/2017 00:15,2,0.000,ALERT,213.06,298.77,59.944,1486098903,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,611943.8,611943.8,23946,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098961,1572639.00
02/03/2017 00:15,2,0.000,ALERT,211.93,297.87,59.959,1486098903,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,848245.6,848245.6,23556,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098963,1572640.00
02/03/2017 00:15,2,0.000,ALERT,213.74,299.67,60.007,1486098903,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,606062.7,606062.7,23945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098965,1572641.00
02/03/2017 00:15,2,0.000,ALERT,213.06,299.07,59.959,1486098903,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,609092.4,609092.4,23845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098966,1572642.00
02/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.975,1486098903,"201051344000900","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,625127.0,625127.0,23444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098968,1572643.00
02/03/2017 00:15,2,0.000,ALERT,213.51,299.37,59.965,1486098903,"201051344000648","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,614786.4,614786.4,23476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098970,1572644.00
02/03/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1486098903,"201051344000569","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,625692.3,625692.3,23445,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098972,1572645.00
02/03/2017 00:15,2,0.000,ALERT,213.29,300.57,59.959,1486098903,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,618281.6,618281.6,23606,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098974,1572646.00
02/03/2017 00:15,2,0.000,ALERT,213.51,299.97,59.928,1486098903,"201051344001158","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,606696.5,606696.5,23859,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098976,1572647.00
02/03/2017 00:15,2,0.000,ALERT,213.96,300.87,59.949,1486098903,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,617531.8,617531.8,23492,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486098977,1572648.00
02/03/2017 00:15,2,0.000,ALERT,212.16,296.66,59.938,1486098903,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,820225.5,820225.5,23795,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486098979,1572649.00
02/03/2017 00:30,2,0.000,ALERT,214.19,300.87,59.965,1486099803,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,616732.0,616732.0,23491,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099805,1572650.00
02/03/2017 00:30,2,0.000,ALERT,212.61,298.47,59.954,1486099803,"274151322000085","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,846870.5,846870.5,23579,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099807,1572651.00
02/03/2017 00:30,2,0.000,ALERT,214.41,300.57,59.965,1486099803,"201051344000633","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,605896.1,605896.1,23925,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099809,1572652.00
02/03/2017 00:30,2,0.000,ALERT,213.74,300.57,59.970,1486099803,"201051344000469","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,608771.6,608771.6,23887,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099811,1572653.00
02/03/2017 00:30,2,0.000,ALERT,213.06,299.97,59.949,1486099803,"201051344000646","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,604634.7,604634.7,23852,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099812,1572654.00
02/03/2017 00:30,2,0.000,ALERT,212.16,299.07,59.922,1486099803,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,875299.2,875299.2,23344,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099814,1572655.00
02/03/2017 00:30,2,0.000,ALERT,213.51,300.27,59.981,1486099803,"201051344000585","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,615181.4,615181.4,23950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099816,1572656.00
02/03/2017 00:30,2,0.000,ALERT,213.29,300.27,59.907,1486099803,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,608037.4,608037.4,23732,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099818,1572657.00
02/03/2017 00:30,2,0.000,ALERT,213.74,300.87,59.912,1486099803,"201051344000582","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,599927.0,599927.0,23891,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099820,1572658.00
02/03/2017 00:30,2,0.000,ALERT,213.06,299.97,59.949,1486099803,"201051344000955","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,615236.2,615236.2,23833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099822,1572659.00
02/03/2017 00:30,2,0.000,ALERT,212.61,298.17,59.938,1486099803,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,721035.6,721035.6,24121,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099823,1572660.00
02/03/2017 00:30,2,0.000,ALERT,213.74,301.17,59.917,1486099803,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,624249.0,624249.0,23800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099825,1572661.00
02/03/2017 00:30,2,0.000,ALERT,213.06,300.27,59.944,1486099803,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,612233.5,612233.5,23899,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099827,1572662.00
02/03/2017 00:30,2,0.000,ALERT,213.29,299.67,59.938,1486099803,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,613290.1,613290.1,23900,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099829,1572663.00
02/03/2017 00:30,2,0.000,ALERT,213.51,299.37,59.949,1486099803,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,596510.2,596510.2,24047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099831,1572664.00
02/03/2017 00:30,2,0.000,ALERT,212.61,298.77,59.933,1486099803,"274151322000083","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,866852.8,866852.8,23377,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099832,1572665.00
02/03/2017 00:30,2,0.000,ALERT,213.06,298.77,59.959,1486099803,"274151322000076","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,924184.7,924184.7,23491,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099834,1572666.00
02/03/2017 00:30,2,0.000,ALERT,213.74,301.47,59.959,1486099803,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,607221.8,607221.8,23905,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099836,1572667.00
02/03/2017 00:30,2,0.000,ALERT,212.38,299.67,59.938,1486099803,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,915381.9,915381.9,23556,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099838,1572668.00
02/03/2017 00:30,2,0.000,ALERT,213.29,300.27,59.944,1486099803,"201051344000988","219011344069620",0.00,-9.00,0,295.46,302.07,0.0,0.0,0.000,568920.6,568920.6,23934,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099840,1572669.00
02/03/2017 00:30,2,0.000,ALERT,213.06,299.07,59.981,1486099803,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,613352.6,613352.6,23970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099841,1572670.00
02/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.933,1486099803,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,617385.4,617385.4,23645,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099843,1572671.00
02/03/2017 00:30,2,0.000,ALERT,214.19,300.57,59.954,1486099803,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,616113.4,616113.4,23536,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099845,1572672.00
02/03/2017 00:30,2,0.000,ALERT,213.74,300.27,59.949,1486099803,"201051344000685","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,612571.8,612571.8,23798,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099847,1572673.00
02/03/2017 00:30,2,0.000,ALERT,213.51,299.37,59.938,1486099803,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,609476.7,609476.7,23817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099849,1572674.00
02/03/2017 00:30,2,0.000,ALERT,213.51,299.97,59.938,1486099803,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,615912.7,615912.7,23653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099850,1572675.00
02/03/2017 00:30,2,0.000,ALERT,213.29,299.07,59.949,1486099803,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,608017.3,608017.3,23906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099852,1572676.00
02/03/2017 00:30,2,0.000,ALERT,212.16,298.17,59.938,1486099803,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,831921.3,831921.3,23516,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099854,1572677.00
02/03/2017 00:30,2,0.000,ALERT,213.06,298.17,59.965,1486099803,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,721973.2,721973.2,24028,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099856,1572678.00
02/03/2017 00:30,2,0.000,ALERT,213.06,299.97,59.938,1486099803,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,603558.6,603558.6,23965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099858,1572679.00
02/03/2017 00:30,2,0.000,ALERT,213.06,300.87,59.938,1486099803,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,619723.6,619723.6,23843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099859,1572680.00
02/03/2017 00:30,2,0.000,ALERT,213.29,299.37,59.949,1486099803,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,611943.8,611943.8,23948,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099861,1572681.00
02/03/2017 00:30,2,0.000,ALERT,212.16,299.37,59.944,1486099803,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,848245.6,848245.6,23558,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099863,1572682.00
02/03/2017 00:30,2,0.000,ALERT,213.74,299.97,59.981,1486099803,"201051344000867","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,606062.7,606062.7,23947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099865,1572683.00
02/03/2017 00:30,2,0.000,ALERT,213.29,299.67,59.949,1486099803,"201051344001093","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,609092.4,609092.4,23847,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099867,1572684.00
02/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.954,1486099803,"201051344000900","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,625127.0,625127.0,23446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099868,1572685.00
02/03/2017 00:30,2,0.000,ALERT,213.74,299.97,59.954,1486099803,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,614786.4,614786.4,23478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099870,1572686.00
02/03/2017 00:30,2,0.000,ALERT,213.51,301.17,59.954,1486099803,"201051344000569","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,625692.3,625692.3,23447,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099872,1572687.00
02/03/2017 00:30,2,0.000,ALERT,213.51,300.87,59.954,1486099803,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,618281.6,618281.6,23608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099874,1572688.00
02/03/2017 00:30,2,0.000,ALERT,213.74,300.57,59.954,1486099803,"201051344001158","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,606696.5,606696.5,23861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099876,1572689.00
02/03/2017 00:30,2,0.000,ALERT,214.19,301.17,59.959,1486099803,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,617531.8,617531.8,23494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486099877,1572690.00
02/03/2017 00:30,2,0.000,ALERT,212.61,297.57,59.959,1486099803,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,820225.5,820225.5,23797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486099879,1572691.00
02/03/2017 00:45,2,0.000,ALERT,214.41,301.17,59.944,1486100703,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,616732.0,616732.0,23493,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100705,1572692.00
02/03/2017 00:45,2,0.000,ALERT,212.61,298.77,59.907,1486100703,"274151322000085","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,846870.5,846870.5,23581,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100707,1572693.00
02/03/2017 00:45,2,0.000,ALERT,214.41,300.87,59.912,1486100703,"201051344000633","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,605896.1,605896.1,23927,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100709,1572694.00
02/03/2017 00:45,2,0.000,ALERT,213.96,301.17,59.938,1486100703,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,608771.6,608771.6,23889,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100711,1572695.00
02/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.944,1486100703,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,604634.7,604634.7,23854,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100712,1572696.00
02/03/2017 00:45,2,0.000,ALERT,212.16,298.47,59.938,1486100703,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,875299.2,875299.2,23346,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100714,1572697.00
02/03/2017 00:45,2,0.000,ALERT,213.29,299.67,59.949,1486100703,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,615181.4,615181.4,23952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100716,1572698.00
02/03/2017 00:45,2,0.000,ALERT,213.29,300.27,59.954,1486100703,"201051344001230","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,608037.4,608037.4,23734,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100718,1572699.00
02/03/2017 00:45,2,0.000,ALERT,213.96,300.57,59.938,1486100703,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,599927.0,599927.0,23893,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100720,1572700.00
02/03/2017 00:45,2,0.000,ALERT,212.83,299.67,59.944,1486100703,"201051344000955","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,615236.2,615236.2,23835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100721,1572701.00
02/03/2017 00:45,2,0.000,ALERT,212.38,297.87,59.949,1486100703,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,721035.6,721035.6,24123,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100723,1572702.00
02/03/2017 00:45,2,0.000,ALERT,213.74,301.77,59.944,1486100703,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,624249.0,624249.0,23802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100725,1572703.00
02/03/2017 00:45,2,0.000,ALERT,213.06,300.27,59.949,1486100703,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,612233.5,612233.5,23901,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100727,1572704.00
02/03/2017 00:45,2,0.000,ALERT,213.51,299.67,59.970,1486100703,"201051344000438","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,613290.1,613290.1,23902,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100729,1572705.00
02/03/2017 00:45,2,0.000,ALERT,213.51,299.37,59.949,1486100703,"201051344000417","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,596510.2,596510.2,24049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100731,1572706.00
02/03/2017 00:45,2,0.000,ALERT,212.83,299.07,59.933,1486100703,"274151322000083","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,866852.8,866852.8,23379,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100732,1572707.00
02/03/2017 00:45,2,0.000,ALERT,213.29,299.07,59.944,1486100703,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,924184.7,924184.7,23493,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100734,1572708.00
02/03/2017 00:45,2,0.000,ALERT,213.74,301.77,59.949,1486100703,"201051344000868","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,607221.8,607221.8,23907,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100736,1572709.00
