ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 00:45,2,0.000,ALERT,212.61,299.97,59.933,1486100703,"274151322000095","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,915381.9,915381.9,23558,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100738,1572710.00
02/03/2017 00:45,2,0.000,ALERT,213.74,301.17,59.944,1486100703,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,568920.6,568920.6,23936,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100740,1572711.00
02/03/2017 00:45,2,0.000,ALERT,213.06,299.07,59.949,1486100703,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,613352.6,613352.6,23972,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100741,1572712.00
02/03/2017 00:45,2,0.000,ALERT,213.96,301.47,59.954,1486100703,"201051344000458","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,617385.4,617385.4,23647,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100743,1572713.00
02/03/2017 00:45,2,0.000,ALERT,214.41,301.17,59.949,1486100703,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,616113.4,616113.4,23538,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100745,1572714.00
02/03/2017 00:45,2,0.000,ALERT,213.74,299.97,59.954,1486100703,"201051344000685","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,612571.8,612571.8,23800,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100747,1572715.00
02/03/2017 00:45,2,0.000,ALERT,213.74,299.67,59.949,1486100703,"201051344000917","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,609476.7,609476.7,23819,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100749,1572716.00
02/03/2017 00:45,2,0.000,ALERT,213.74,299.97,59.954,1486100703,"201051344001145","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,615912.7,615912.7,23655,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100750,1572717.00
02/03/2017 00:45,2,0.000,ALERT,213.51,299.37,59.944,1486100703,"201051344000651","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,608017.3,608017.3,23908,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100752,1572718.00
02/03/2017 00:45,2,0.000,ALERT,212.16,298.17,59.949,1486100703,"274151322000088","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,831921.3,831921.3,23518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100754,1572719.00
02/03/2017 00:45,2,0.000,ALERT,213.06,297.87,59.954,1486100703,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,721973.2,721973.2,24030,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100756,1572720.00
02/03/2017 00:45,2,0.000,ALERT,213.06,299.97,59.959,1486100703,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,603558.6,603558.6,23967,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100758,1572721.00
02/03/2017 00:45,2,0.000,ALERT,213.51,302.07,59.975,1486100703,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,619723.6,619723.6,23845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100759,1572722.00
02/03/2017 00:45,2,0.000,ALERT,213.29,299.67,59.949,1486100703,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,611943.8,611943.8,23950,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100761,1572723.00
02/03/2017 00:45,2,0.000,ALERT,212.38,299.37,59.949,1486100703,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,848245.6,848245.6,23560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100763,1572724.00
02/03/2017 00:45,2,0.000,ALERT,214.19,300.87,59.949,1486100703,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,606062.7,606062.7,23949,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100765,1572725.00
02/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.954,1486100703,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,609092.4,609092.4,23849,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100767,1572726.00
02/03/2017 00:45,2,0.000,ALERT,213.74,301.47,59.954,1486100703,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,625127.0,625127.0,23448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486100768,1572727.00
02/03/2017 00:45,2,0.000,ALERT,213.96,300.57,59.944,1486100703,"201051344000648","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,614786.4,614786.4,23480,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100770,1572728.00
02/03/2017 00:45,2,0.000,ALERT,213.96,301.77,59.959,1486100703,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,625692.3,625692.3,23449,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100772,1572729.00
02/03/2017 00:45,2,0.000,ALERT,213.96,301.47,59.954,1486100703,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,618281.6,618281.6,23610,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100774,1572730.00
02/03/2017 00:45,2,0.000,ALERT,213.96,301.17,59.949,1486100703,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,606696.5,606696.5,23863,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100776,1572731.00
02/03/2017 00:45,2,0.000,ALERT,214.19,301.47,59.981,1486100703,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,617531.8,617531.8,23496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100777,1572732.00
02/03/2017 00:45,2,0.000,ALERT,212.61,298.17,59.917,1486100703,"274151322000087","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,820225.5,820225.5,23799,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486100779,1572733.00
02/03/2017 01:00,2,0.000,ALERT,214.19,300.57,59.981,1486101603,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,616732.0,616732.0,23495,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101605,1572734.00
02/03/2017 01:00,2,0.000,ALERT,212.38,298.17,59.975,1486101603,"274151322000085","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,846870.5,846870.5,23583,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101607,1572735.00
02/03/2017 01:00,2,0.000,ALERT,214.19,300.27,59.981,1486101603,"201051344000633","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,605896.1,605896.1,23929,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101608,1572736.00
02/03/2017 01:00,2,0.000,ALERT,213.74,300.57,59.986,1486101603,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,608771.6,608771.6,23891,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101610,1572737.00
02/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1486101603,"201051344000646","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,604634.7,604634.7,23856,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101612,1572738.00
02/03/2017 01:00,2,0.000,ALERT,212.16,299.07,59.970,1486101603,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,875299.2,875299.2,23348,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101614,1572739.00
02/03/2017 01:00,2,0.000,ALERT,213.29,300.27,59.991,1486101603,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,615181.4,615181.4,23954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101616,1572740.00
02/03/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1486101603,"201051344001230","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,608037.4,608037.4,23736,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101617,1572741.00
02/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1486101603,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,599927.0,599927.0,23895,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101619,1572742.00
02/03/2017 01:00,2,0.000,ALERT,213.06,300.27,60.012,1486101603,"201051344000955","219011344069620",0.00,-10.00,0,297.87,301.17,0.0,0.0,0.000,615236.2,615236.2,23837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101621,1572743.00
02/03/2017 01:00,2,0.000,ALERT,212.38,297.87,59.975,1486101603,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,721035.6,721035.6,24125,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101623,1572744.00
02/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.975,1486101603,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,624249.0,624249.0,23804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101625,1572745.00
02/03/2017 01:00,2,0.000,ALERT,213.29,300.57,60.018,1486101603,"201051344000890","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,612233.5,612233.5,23903,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101626,1572746.00
02/03/2017 01:00,2,0.000,ALERT,213.29,299.97,59.975,1486101603,"201051344000438","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,613290.1,613290.1,23904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101628,1572747.00
02/03/2017 01:00,2,0.000,ALERT,213.51,299.67,59.981,1486101603,"201051344000417","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,596510.2,596510.2,24051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101630,1572748.00
02/03/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1486101603,"274151322000083","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,866852.8,866852.8,23381,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101632,1572749.00
02/03/2017 01:00,2,0.000,ALERT,213.06,299.07,59.954,1486101603,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,924184.7,924184.7,23495,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101634,1572750.00
02/03/2017 01:00,2,0.000,ALERT,213.51,301.17,59.986,1486101603,"201051344000868","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,607221.8,607221.8,23909,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101635,1572751.00
02/03/2017 01:00,2,0.000,ALERT,212.16,299.37,59.965,1486101603,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,915381.9,915381.9,23560,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101637,1572752.00
02/03/2017 01:00,2,0.000,ALERT,213.29,300.27,59.986,1486101603,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,568920.6,568920.6,23938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101639,1572753.00
02/03/2017 01:00,2,0.000,ALERT,213.06,299.37,59.938,1486101603,"201051344001025","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,613352.6,613352.6,23974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101641,1572754.00
02/03/2017 01:00,2,0.000,ALERT,213.51,300.87,59.975,1486101603,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,617385.4,617385.4,23649,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101643,1572755.00
02/03/2017 01:00,2,0.000,ALERT,214.19,300.57,59.970,1486101603,"201051344000853","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,616113.4,616113.4,23540,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101644,1572756.00
02/03/2017 01:00,2,0.000,ALERT,213.51,299.97,60.012,1486101603,"201051344000685","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,612571.8,612571.8,23802,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101646,1572757.00
02/03/2017 01:00,2,0.000,ALERT,213.29,299.37,59.938,1486101603,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,609476.7,609476.7,23821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101648,1572758.00
02/03/2017 01:00,2,0.000,ALERT,213.51,300.27,59.954,1486101603,"201051344001145","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,615912.7,615912.7,23657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101650,1572759.00
02/03/2017 01:00,2,0.000,ALERT,213.51,299.37,59.970,1486101603,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,608017.3,608017.3,23910,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101652,1572760.00
02/03/2017 01:00,2,0.000,ALERT,212.16,297.87,59.965,1486101603,"274151322000088","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,831921.3,831921.3,23520,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101653,1572761.00
02/03/2017 01:00,2,0.000,ALERT,213.06,297.87,59.996,1486101603,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,721973.2,721973.2,24032,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101655,1572762.00
02/03/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1486101603,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,603558.6,603558.6,23969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101657,1572763.00
02/03/2017 01:00,2,0.000,ALERT,213.29,300.87,59.959,1486101603,"201051344000594","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,619723.6,619723.6,23847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101659,1572764.00
02/03/2017 01:00,2,0.000,ALERT,213.29,299.37,59.970,1486101603,"201051344001203","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,611943.8,611943.8,23952,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101661,1572765.00
02/03/2017 01:00,2,0.000,ALERT,212.38,298.47,59.954,1486101603,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,848245.6,848245.6,23562,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101662,1572766.00
02/03/2017 01:00,2,0.000,ALERT,213.96,299.97,59.959,1486101603,"201051344000867","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,606062.7,606062.7,23951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101664,1572767.00
02/03/2017 01:00,2,0.000,ALERT,213.29,299.97,59.959,1486101603,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,609092.4,609092.4,23851,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101666,1572768.00
02/03/2017 01:00,2,0.000,ALERT,213.51,300.57,59.959,1486101603,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,625127.0,625127.0,23450,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101668,1572769.00
02/03/2017 01:00,2,0.000,ALERT,213.74,299.67,59.954,1486101603,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,614786.4,614786.4,23482,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101670,1572770.00
02/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.970,1486101603,"201051344000569","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,625692.3,625692.3,23451,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101671,1572771.00
02/03/2017 01:00,2,0.000,ALERT,213.51,300.57,59.954,1486101603,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,618281.6,618281.6,23612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101673,1572772.00
02/03/2017 01:00,2,0.000,ALERT,213.74,300.27,60.002,1486101603,"201051344001158","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,606696.5,606696.5,23865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101675,1572773.00
02/03/2017 01:00,2,0.000,ALERT,214.19,300.87,59.922,1486101603,"201051344000576","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,617531.8,617531.8,23498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486101677,1572774.00
02/03/2017 01:00,2,0.000,ALERT,212.38,297.26,59.954,1486101603,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,820225.5,820225.5,23801,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486101679,1572775.00
02/03/2017 01:15,2,0.000,ALERT,214.19,300.87,59.938,1486102503,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,616732.0,616732.0,23497,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102505,1572776.00
02/03/2017 01:15,2,0.000,ALERT,212.16,297.87,59.959,1486102503,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,846870.5,846870.5,23585,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102507,1572777.00
02/03/2017 01:15,2,0.000,ALERT,214.19,300.27,59.965,1486102503,"201051344000633","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,605896.1,605896.1,23931,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102509,1572778.00
02/03/2017 01:15,2,0.000,ALERT,213.51,300.57,59.954,1486102503,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,608771.6,608771.6,23893,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102511,1572779.00
02/03/2017 01:15,2,0.000,ALERT,213.06,299.97,59.959,1486102503,"201051344000646","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,604634.7,604634.7,23858,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102513,1572780.00
02/03/2017 01:15,2,0.000,ALERT,211.93,297.87,59.954,1486102503,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,875299.2,875299.2,23350,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102514,1572781.00
02/03/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1486102503,"201051344000585","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,615181.4,615181.4,23956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102516,1572782.00
02/03/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1486102503,"201051344001230","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,608037.4,608037.4,23738,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102518,1572783.00
02/03/2017 01:15,2,0.000,ALERT,213.74,300.57,59.944,1486102503,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,599927.0,599927.0,23897,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102520,1572784.00
02/03/2017 01:15,2,0.000,ALERT,212.61,299.97,59.949,1486102503,"201051344000955","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,615236.2,615236.2,23839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102522,1572785.00
02/03/2017 01:15,2,0.000,ALERT,211.93,297.57,59.938,1486102503,"274151322000094","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,721035.6,721035.6,24127,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102524,1572786.00
02/03/2017 01:15,2,0.000,ALERT,213.51,301.17,59.933,1486102503,"201051344000579","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,624249.0,624249.0,23806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102526,1572787.00
02/03/2017 01:15,2,0.000,ALERT,213.06,300.27,59.938,1486102503,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,612233.5,612233.5,23905,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102527,1572788.00
02/03/2017 01:15,2,0.000,ALERT,213.29,299.97,59.917,1486102503,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,613290.1,613290.1,23906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102529,1572789.00
02/03/2017 01:15,2,0.000,ALERT,213.51,299.37,59.986,1486102503,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,596510.2,596510.2,24053,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102531,1572790.00
02/03/2017 01:15,2,0.000,ALERT,212.38,298.47,59.938,1486102503,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,866852.8,866852.8,23383,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102533,1572791.00
02/03/2017 01:15,2,0.000,ALERT,213.06,298.17,59.975,1486102503,"274151322000076","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,924184.7,924184.7,23497,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102535,1572792.00
02/03/2017 01:15,2,0.000,ALERT,213.51,301.47,59.949,1486102503,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,607221.8,607221.8,23911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102537,1572793.00
02/03/2017 01:15,2,0.000,ALERT,212.38,299.67,59.949,1486102503,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,915381.9,915381.9,23562,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102538,1572794.00
02/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.917,1486102503,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,568920.6,568920.6,23940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102540,1572795.00
02/03/2017 01:15,2,0.000,ALERT,213.06,299.07,59.954,1486102503,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,613352.6,613352.6,23976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102542,1572796.00
02/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.896,1486102503,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,617385.4,617385.4,23651,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102544,1572797.00
02/03/2017 01:15,2,0.000,ALERT,214.19,301.17,59.954,1486102503,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,616113.4,616113.4,23542,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102546,1572798.00
02/03/2017 01:15,2,0.000,ALERT,213.51,299.97,59.912,1486102503,"201051344000685","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,612571.8,612571.8,23804,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102547,1572799.00
02/03/2017 01:15,2,0.000,ALERT,213.29,299.67,59.949,1486102503,"201051344000917","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,609476.7,609476.7,23823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102549,1572800.00
02/03/2017 01:15,2,0.000,ALERT,213.51,299.97,59.954,1486102503,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,615912.7,615912.7,23659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102551,1572801.00
02/03/2017 01:15,2,0.000,ALERT,213.29,299.37,59.917,1486102503,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,608017.3,608017.3,23912,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102553,1572802.00
02/03/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1486102503,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,831921.3,831921.3,23522,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102555,1572803.00
02/03/2017 01:15,2,0.000,ALERT,213.06,298.17,59.970,1486102503,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,721973.2,721973.2,24034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102556,1572804.00
02/03/2017 01:15,2,0.000,ALERT,212.83,299.97,59.928,1486102503,"201051344001135","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,603558.6,603558.6,23971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102558,1572805.00
02/03/2017 01:15,2,0.000,ALERT,213.29,301.47,59.949,1486102503,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,619723.6,619723.6,23849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102560,1572806.00
02/03/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1486102503,"201051344001203","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,611943.8,611943.8,23954,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102562,1572807.00
02/03/2017 01:15,2,0.000,ALERT,211.93,299.07,59.959,1486102503,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,848245.6,848245.6,23564,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102563,1572808.00
02/03/2017 01:15,2,0.000,ALERT,213.96,300.27,59.954,1486102503,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,606062.7,606062.7,23953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102565,1572809.00
02/03/2017 01:15,2,0.000,ALERT,213.06,299.97,59.959,1486102503,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,609092.4,609092.4,23853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102567,1572810.00
02/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.954,1486102503,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,625127.0,625127.0,23452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102569,1572811.00
02/03/2017 01:15,2,0.000,ALERT,213.96,300.57,59.954,1486102503,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,614786.4,614786.4,23484,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102571,1572812.00
02/03/2017 01:15,2,0.000,ALERT,213.74,301.47,59.959,1486102503,"201051344000569","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,625692.3,625692.3,23453,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486102572,1572813.00
02/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.949,1486102503,"201051344000983","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,618281.6,618281.6,23614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102574,1572814.00
02/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1486102503,"201051344001158","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,606696.5,606696.5,23867,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102576,1572815.00
02/03/2017 01:15,2,0.000,ALERT,214.19,301.47,59.991,1486102503,"201051344000576","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,617531.8,617531.8,23500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102578,1572816.00
02/03/2017 01:15,2,0.000,ALERT,212.38,297.87,59.933,1486102503,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,820225.5,820225.5,23803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486102580,1572817.00
02/03/2017 01:30,2,0.000,ALERT,214.41,301.47,59.928,1486103404,"201051344000645","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,616732.0,616732.0,23499,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103406,1572818.00
02/03/2017 01:30,2,0.000,ALERT,212.83,298.77,59.933,1486103404,"274151322000085","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,846870.5,846870.5,23587,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103408,1572819.00
02/03/2017 01:30,2,0.000,ALERT,214.64,301.17,59.907,1486103404,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,605896.1,605896.1,23933,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103410,1572820.00
02/03/2017 01:30,2,0.000,ALERT,213.96,301.47,59.933,1486103404,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,608771.6,608771.6,23895,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103411,1572821.00
02/03/2017 01:30,2,0.000,ALERT,213.29,300.27,59.959,1486103404,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,604634.7,604634.7,23860,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103413,1572822.00
02/03/2017 01:30,2,0.000,ALERT,212.38,298.77,59.928,1486103404,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,875299.2,875299.2,23352,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103415,1572823.00
02/03/2017 01:30,2,0.000,ALERT,213.51,300.27,59.933,1486103404,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,615181.4,615181.4,23958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103417,1572824.00
02/03/2017 01:30,2,0.000,ALERT,213.29,300.57,59.954,1486103404,"201051344001230","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,608037.4,608037.4,23740,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103418,1572825.00
02/03/2017 01:30,2,0.000,ALERT,213.74,300.87,59.954,1486103404,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,599927.0,599927.0,23899,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103420,1572826.00
02/03/2017 01:30,2,0.000,ALERT,212.83,300.27,59.949,1486103404,"201051344000955","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,615236.2,615236.2,23841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103422,1572827.00
02/03/2017 01:30,2,0.000,ALERT,212.61,298.47,59.944,1486103404,"274151322000094","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,721035.6,721035.6,24129,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103424,1572828.00
02/03/2017 01:30,2,0.000,ALERT,213.96,301.77,59.922,1486103404,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,624249.0,624249.0,23808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103426,1572829.00
02/03/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1486103404,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,612233.5,612233.5,23907,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103427,1572830.00
02/03/2017 01:30,2,0.000,ALERT,213.29,300.27,60.002,1486103404,"201051344000438","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,613290.1,613290.1,23908,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103429,1572831.00
02/03/2017 01:30,2,0.000,ALERT,213.51,299.97,59.917,1486103404,"201051344000417","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,596510.2,596510.2,24055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103431,1572832.00
02/03/2017 01:30,2,0.000,ALERT,212.83,299.67,59.954,1486103404,"274151322000083","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,866852.8,866852.8,23385,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103433,1572833.00
02/03/2017 01:30,2,0.000,ALERT,213.29,299.37,59.938,1486103404,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,924184.7,924184.7,23499,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103435,1572834.00
02/03/2017 01:30,2,0.000,ALERT,213.96,302.07,59.991,1486103404,"201051344000868","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,607221.8,607221.8,23913,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103436,1572835.00
02/03/2017 01:30,2,0.000,ALERT,212.61,300.27,59.949,1486103404,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,915381.9,915381.9,23564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103438,1572836.00
02/03/2017 01:30,2,0.000,ALERT,213.74,301.17,59.949,1486103404,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,568920.6,568920.6,23942,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103440,1572837.00
02/03/2017 01:30,2,0.000,ALERT,213.06,299.37,60.002,1486103404,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,613352.6,613352.6,23978,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103442,1572838.00
02/03/2017 01:30,2,0.000,ALERT,213.74,301.47,59.944,1486103404,"201051344000458","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,617385.4,617385.4,23653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103444,1572839.00
02/03/2017 01:30,2,0.000,ALERT,214.41,301.17,59.949,1486103404,"201051344000853","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,616113.4,616113.4,23544,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103446,1572840.00
02/03/2017 01:30,2,0.000,ALERT,213.74,300.27,59.954,1486103404,"201051344000685","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,612571.8,612571.8,23806,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103447,1572841.00
02/03/2017 01:30,2,0.000,ALERT,213.51,299.67,59.975,1486103404,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,609476.7,609476.7,23825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103449,1572842.00
02/03/2017 01:30,2,0.000,ALERT,213.74,300.27,59.949,1486103404,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,615912.7,615912.7,23661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103451,1572843.00
02/03/2017 01:30,2,0.000,ALERT,213.51,299.67,59.959,1486103404,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,608017.3,608017.3,23914,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103453,1572844.00
02/03/2017 01:30,2,0.000,ALERT,212.16,298.47,59.949,1486103404,"274151322000088","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,831921.3,831921.3,23524,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103455,1572845.00
02/03/2017 01:30,2,0.000,ALERT,213.29,297.87,59.954,1486103404,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,721973.2,721973.2,24036,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103456,1572846.00
02/03/2017 01:30,2,0.000,ALERT,212.83,299.97,59.959,1486103404,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,603558.6,603558.6,23973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103458,1572847.00
02/03/2017 01:30,2,0.000,ALERT,213.51,301.77,59.954,1486103404,"201051344000594","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,619723.6,619723.6,23851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103460,1572848.00
02/03/2017 01:30,2,0.000,ALERT,213.51,299.97,59.959,1486103404,"201051344001203","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,611943.8,611943.8,23956,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103462,1572849.00
02/03/2017 01:30,2,0.000,ALERT,212.61,299.37,59.954,1486103404,"274151322000054","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,848245.6,848245.6,23566,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103464,1572850.00
02/03/2017 01:30,2,0.000,ALERT,214.19,300.87,59.959,1486103404,"201051344000867","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,606062.7,606062.7,23955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103465,1572851.00
02/03/2017 01:30,2,0.000,ALERT,213.29,299.97,59.965,1486103404,"201051344001093","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,609092.4,609092.4,23855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103467,1572852.00
02/03/2017 01:30,2,0.000,ALERT,213.74,301.47,59.954,1486103404,"201051344000900","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,625127.0,625127.0,23454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103469,1572853.00
