ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 01:30,2,0.000,ALERT,213.96,300.27,59.954,1486103404,"201051344000648","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,614786.4,614786.4,23486,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103471,1572854.00
02/03/2017 01:30,2,0.000,ALERT,213.96,301.77,59.959,1486103404,"201051344000569","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,625692.3,625692.3,23455,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103472,1572855.00
02/03/2017 01:30,2,0.000,ALERT,213.96,301.47,59.959,1486103404,"201051344000983","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,618281.6,618281.6,23616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103474,1572856.00
02/03/2017 01:30,2,0.000,ALERT,213.96,301.17,59.949,1486103404,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,606696.5,606696.5,23869,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486103476,1572857.00
02/03/2017 01:30,2,0.000,ALERT,214.41,301.77,59.959,1486103404,"201051344000576","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,617531.8,617531.8,23502,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103478,1572858.00
02/03/2017 01:30,2,0.000,ALERT,212.83,298.17,59.949,1486103404,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,820225.5,820225.5,23805,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486103480,1572859.00
02/03/2017 01:45,2,0.000,ALERT,213.06,299.07,59.959,1486104303,"201051344000645","219011344069620",0.00,-8.50,0,286.14,302.68,0.0,0.0,0.000,616732.0,616732.0,23501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104306,1572860.00
02/03/2017 01:45,2,0.000,ALERT,211.70,296.96,59.954,1486104303,"274151322000085","219011344069620",0.00,-9.00,0,284.04,301.47,0.0,0.0,0.000,846870.5,846870.5,23589,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104308,1572861.00
02/03/2017 01:45,2,0.000,ALERT,213.29,299.07,59.954,1486104303,"201051344000633","219011344069620",0.00,-10.00,0,284.94,302.37,0.0,0.0,0.000,605896.1,605896.1,23935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104309,1572862.00
02/03/2017 01:45,2,0.000,ALERT,212.61,299.07,59.933,1486104303,"201051344000469","219011344069620",0.00,-11.00,0,285.54,302.68,0.0,0.0,0.000,608771.6,608771.6,23897,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104311,1572863.00
02/03/2017 01:45,2,0.000,ALERT,212.16,298.77,59.959,1486104303,"201051344000646","219011344069620",0.00,-10.00,0,285.24,301.77,0.0,0.0,0.000,604634.7,604634.7,23862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104313,1572864.00
02/03/2017 01:45,2,0.000,ALERT,211.48,298.17,59.949,1486104303,"274151322000052","219011344069620",0.00,-10.00,0,284.04,302.37,0.0,0.0,0.000,875299.2,875299.2,23354,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104315,1572865.00
02/03/2017 01:45,2,0.000,ALERT,212.38,298.47,59.975,1486104303,"201051344000585","219011344069620",0.00,-9.00,0,285.24,301.77,0.0,0.0,0.000,615181.4,615181.4,23960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104317,1572866.00
02/03/2017 01:45,2,0.000,ALERT,212.16,298.77,59.954,1486104303,"201051344001230","219011344069620",0.00,-9.00,0,285.84,302.07,0.0,0.0,0.000,608037.4,608037.4,23742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104318,1572867.00
02/03/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1486104303,"201051344000582","219011344069620",0.00,-11.00,0,286.44,302.68,0.0,0.0,0.000,599927.0,599927.0,23901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104320,1572868.00
02/03/2017 01:45,2,0.000,ALERT,211.93,298.47,59.959,1486104303,"201051344000955","219011344069620",0.00,-9.00,0,285.54,301.77,0.0,0.0,0.000,615236.2,615236.2,23843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104322,1572869.00
02/03/2017 01:45,2,0.000,ALERT,211.70,296.96,59.944,1486104303,"274151322000094","219011344069620",0.00,-11.00,0,283.44,301.17,0.0,0.0,0.000,721035.6,721035.6,24131,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104324,1572870.00
02/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.928,1486104303,"201051344000579","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,624249.0,624249.0,23810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104326,1572871.00
02/03/2017 01:45,2,0.000,ALERT,212.16,298.77,59.944,1486104303,"201051344000890","219011344069620",0.00,-8.50,0,285.84,302.68,0.0,0.0,0.000,612233.5,612233.5,23909,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104327,1572872.00
02/03/2017 01:45,2,0.000,ALERT,212.61,298.77,59.944,1486104303,"201051344000438","219011344069620",0.00,-10.00,0,285.84,302.07,0.0,0.0,0.000,613290.1,613290.1,23910,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104329,1572873.00
02/03/2017 01:45,2,0.000,ALERT,212.61,297.87,59.954,1486104303,"201051344000417","219011344069620",0.00,-9.00,0,285.24,301.47,0.0,0.0,0.000,596510.2,596510.2,24057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104331,1572874.00
02/03/2017 01:45,2,0.000,ALERT,211.70,298.17,59.944,1486104303,"274151322000083","219011344069620",0.00,-9.00,0,284.64,302.68,0.0,0.0,0.000,866852.8,866852.8,23387,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104333,1572875.00
02/03/2017 01:45,2,0.000,ALERT,212.16,297.26,59.938,1486104303,"274151322000076","219011344069620",0.00,-9.00,0,284.04,301.77,0.0,0.0,0.000,924184.7,924184.7,23501,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104335,1572876.00
02/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.965,1486104303,"201051344000868","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,607221.8,607221.8,23915,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104336,1572877.00
02/03/2017 01:45,2,0.000,ALERT,211.48,298.17,59.938,1486104303,"274151322000095","219011344069620",0.00,-11.00,0,285.54,302.98,0.0,0.0,0.000,915381.9,915381.9,23566,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104338,1572878.00
02/03/2017 01:45,2,0.000,ALERT,212.38,298.77,59.944,1486104303,"201051344000988","219011344069620",0.00,-8.50,0,284.04,302.37,0.0,0.0,0.000,568920.6,568920.6,23944,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104340,1572879.00
02/03/2017 01:45,2,0.000,ALERT,212.16,297.57,59.949,1486104303,"201051344001025","219011344069620",0.00,-11.00,0,284.94,302.07,0.0,0.0,0.000,613352.6,613352.6,23980,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104342,1572880.00
02/03/2017 01:45,2,0.000,ALERT,212.61,299.07,59.944,1486104303,"201051344000458","219011344069620",0.00,-7.00,0,286.44,303.58,0.0,0.0,0.000,617385.4,617385.4,23655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104344,1572881.00
02/03/2017 01:45,2,0.000,ALERT,213.06,299.07,59.970,1486104303,"201051344000853","219011344069620",0.00,-9.00,0,286.14,302.68,0.0,0.0,0.000,616113.4,616113.4,23546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104345,1572882.00
02/03/2017 01:45,2,0.000,ALERT,212.61,298.77,59.954,1486104303,"201051344000685","219011344069620",0.00,-9.00,0,285.54,301.77,0.0,0.0,0.000,612571.8,612571.8,23808,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104347,1572883.00
02/03/2017 01:45,2,0.000,ALERT,212.38,298.17,59.912,1486104303,"201051344000917","219011344069620",0.00,-8.00,0,284.64,301.17,0.0,0.0,0.000,609476.7,609476.7,23827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104349,1572884.00
02/03/2017 01:45,2,0.000,ALERT,212.61,298.47,59.991,1486104303,"201051344001145","219011344069620",0.00,-9.00,0,285.84,302.07,0.0,0.0,0.000,615912.7,615912.7,23663,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104351,1572885.00
02/03/2017 01:45,2,0.000,ALERT,212.38,297.57,59.959,1486104303,"201051344000651","219011344069620",0.00,-11.50,0,284.94,301.17,0.0,0.0,0.000,608017.3,608017.3,23916,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104353,1572886.00
02/03/2017 01:45,2,0.000,ALERT,211.03,296.66,59.949,1486104303,"274151322000088","219011344069620",0.00,-8.50,0,283.74,301.47,0.0,0.0,0.000,831921.3,831921.3,23526,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104354,1572887.00
02/03/2017 01:45,2,0.000,ALERT,212.16,296.66,59.949,1486104303,"274151322000068","219011344069620",0.00,-8.50,0,283.44,300.87,0.0,0.0,0.000,721973.2,721973.2,24038,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104356,1572888.00
02/03/2017 01:45,2,0.000,ALERT,211.93,298.47,59.944,1486104303,"201051344001135","219011344069620",0.00,-9.00,0,285.54,302.37,0.0,0.0,0.000,603558.6,603558.6,23975,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104358,1572889.00
02/03/2017 01:45,2,0.000,ALERT,212.16,299.67,59.996,1486104303,"201051344000594","219011344069620",0.00,-10.00,0,286.14,302.98,0.0,0.0,0.000,619723.6,619723.6,23853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104360,1572890.00
02/03/2017 01:45,2,0.000,ALERT,212.38,298.17,59.949,1486104303,"201051344001203","219011344069620",0.00,-10.00,0,285.24,303.28,0.0,0.0,0.000,611943.8,611943.8,23958,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104362,1572891.00
02/03/2017 01:45,2,0.000,ALERT,211.48,297.57,59.981,1486104303,"274151322000054","219011344069620",0.00,-8.50,0,284.34,302.37,0.0,0.0,0.000,848245.6,848245.6,23568,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104364,1572892.00
02/03/2017 01:45,2,0.000,ALERT,213.06,298.77,59.954,1486104303,"201051344000867","219011344069620",0.00,-8.50,0,285.54,302.68,0.0,0.0,0.000,606062.7,606062.7,23957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104366,1572893.00
02/03/2017 01:45,2,0.000,ALERT,212.16,298.47,59.959,1486104303,"201051344001093","219011344069620",0.00,-8.00,0,285.54,301.47,0.0,0.0,0.000,609092.4,609092.4,23857,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104367,1572894.00
02/03/2017 01:45,2,0.000,ALERT,212.38,299.37,59.949,1486104303,"201051344000900","219011344069620",0.00,-10.00,0,286.14,302.37,0.0,0.0,0.000,625127.0,625127.0,23456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104369,1572895.00
02/03/2017 01:45,2,0.000,ALERT,212.83,298.47,59.949,1486104303,"201051344000648","219011344069620",0.00,-11.00,0,285.54,302.37,0.0,0.0,0.000,614786.4,614786.4,23488,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104371,1572896.00
02/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.949,1486104303,"201051344000569","219011344069620",0.00,-9.00,0,286.74,303.58,0.0,0.0,0.000,625692.3,625692.3,23457,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486104373,1572897.00
02/03/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1486104303,"201051344000983","219011344069620",0.00,-9.00,0,286.44,302.98,0.0,0.0,0.000,618281.6,618281.6,23618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104375,1572898.00
02/03/2017 01:45,2,0.000,ALERT,212.61,298.77,59.965,1486104303,"201051344001158","219011344069620",0.00,-11.00,0,286.14,302.37,0.0,0.0,0.000,606696.5,606696.5,23871,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104376,1572899.00
02/03/2017 01:45,2,0.000,ALERT,213.06,299.67,59.975,1486104303,"201051344000576","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,617531.8,617531.8,23504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104378,1572900.00
02/03/2017 01:45,2,0.000,ALERT,211.70,296.66,59.954,1486104303,"274151322000087","219011344069620",0.00,-8.00,0,283.14,301.17,0.0,0.0,0.000,820225.5,820225.5,23807,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486104380,1572901.00
02/03/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1486105203,"201051344000645","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,616732.0,616732.0,23503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105205,1572902.00
02/03/2017 02:00,2,0.000,ALERT,211.70,296.96,59.981,1486105203,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,846870.5,846870.5,23591,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105206,1572903.00
02/03/2017 02:00,2,0.000,ALERT,213.51,299.67,59.970,1486105203,"201051344000633","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,605896.1,605896.1,23937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105208,1572904.00
02/03/2017 02:00,2,0.000,ALERT,212.83,299.67,59.949,1486105203,"201051344000469","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,608771.6,608771.6,23899,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105210,1572905.00
02/03/2017 02:00,2,0.000,ALERT,212.16,298.47,59.949,1486105203,"201051344000646","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,604634.7,604634.7,23864,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105212,1572906.00
02/03/2017 02:00,2,0.000,ALERT,211.25,297.57,59.981,1486105203,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,875299.2,875299.2,23356,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105214,1572907.00
02/03/2017 02:00,2,0.000,ALERT,212.38,298.77,59.965,1486105203,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,615181.4,615181.4,23962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105216,1572908.00
02/03/2017 02:00,2,0.000,ALERT,212.16,299.07,59.959,1486105203,"201051344001230","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,608037.4,608037.4,23744,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105217,1572909.00
02/03/2017 02:00,2,0.000,ALERT,213.06,299.67,59.970,1486105203,"201051344000582","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,599927.0,599927.0,23903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105219,1572910.00
02/03/2017 02:00,2,0.000,ALERT,211.93,298.77,59.949,1486105203,"201051344000955","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,615236.2,615236.2,23845,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105221,1572911.00
02/03/2017 02:00,2,0.000,ALERT,211.70,296.66,59.954,1486105203,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,721035.6,721035.6,24133,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105223,1572912.00
02/03/2017 02:00,2,0.000,ALERT,212.83,300.27,59.996,1486105203,"201051344000579","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,624249.0,624249.0,23812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105225,1572913.00
02/03/2017 02:00,2,0.000,ALERT,212.16,299.07,59.928,1486105203,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,612233.5,612233.5,23911,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105227,1572914.00
02/03/2017 02:00,2,0.000,ALERT,212.38,298.77,59.996,1486105203,"201051344000438","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,613290.1,613290.1,23912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105229,1572915.00
02/03/2017 02:00,2,0.000,ALERT,212.61,297.87,59.991,1486105203,"201051344000417","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,596510.2,596510.2,24059,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105230,1572916.00
02/03/2017 02:00,2,0.000,ALERT,211.70,297.26,59.959,1486105203,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,866852.8,866852.8,23389,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105232,1572917.00
02/03/2017 02:00,2,0.000,ALERT,212.38,297.87,59.970,1486105203,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,924184.7,924184.7,23503,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105234,1572918.00
02/03/2017 02:00,2,0.000,ALERT,212.61,299.97,59.970,1486105203,"201051344000868","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,607221.8,607221.8,23917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105236,1572919.00
02/03/2017 02:00,2,0.000,ALERT,211.70,298.47,59.970,1486105203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,915381.9,915381.9,23568,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105238,1572920.00
02/03/2017 02:00,2,0.000,ALERT,212.38,299.07,59.975,1486105203,"201051344000988","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,568920.6,568920.6,23946,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105240,1572921.00
02/03/2017 02:00,2,0.000,ALERT,212.16,297.57,59.975,1486105203,"201051344001025","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,613352.6,613352.6,23982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105242,1572922.00
02/03/2017 02:00,2,0.000,ALERT,212.38,299.37,59.970,1486105203,"201051344000458","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,617385.4,617385.4,23657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105243,1572923.00
02/03/2017 02:00,2,0.000,ALERT,213.29,299.67,59.965,1486105203,"201051344000853","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,616113.4,616113.4,23548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105245,1572924.00
02/03/2017 02:00,2,0.000,ALERT,212.61,299.07,59.996,1486105203,"201051344000685","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,612571.8,612571.8,23810,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105247,1572925.00
02/03/2017 02:00,2,0.000,ALERT,212.61,298.47,59.970,1486105203,"201051344000917","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,609476.7,609476.7,23829,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105249,1572926.00
02/03/2017 02:00,2,0.000,ALERT,212.61,298.77,59.965,1486105203,"201051344001145","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,615912.7,615912.7,23665,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105251,1572927.00
02/03/2017 02:00,2,0.000,ALERT,212.16,297.87,59.949,1486105203,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,608017.3,608017.3,23918,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105252,1572928.00
02/03/2017 02:00,2,0.000,ALERT,211.03,296.66,59.954,1486105203,"274151322000088","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,831921.3,831921.3,23528,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105254,1572929.00
02/03/2017 02:00,2,0.000,ALERT,212.16,296.36,59.970,1486105203,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,721973.2,721973.2,24040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105256,1572930.00
02/03/2017 02:00,2,0.000,ALERT,211.93,298.47,59.975,1486105203,"201051344001135","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,603558.6,603558.6,23977,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105258,1572931.00
02/03/2017 02:00,2,0.000,ALERT,212.38,299.97,59.938,1486105203,"201051344000594","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,619723.6,619723.6,23855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105260,1572932.00
02/03/2017 02:00,2,0.000,ALERT,212.38,298.17,59.965,1486105203,"201051344001203","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,611943.8,611943.8,23960,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105261,1572933.00
02/03/2017 02:00,2,0.000,ALERT,211.25,297.57,59.975,1486105203,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,848245.6,848245.6,23570,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105263,1572934.00
02/03/2017 02:00,2,0.000,ALERT,213.06,299.07,59.965,1486105203,"201051344000867","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,606062.7,606062.7,23959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486105265,1572935.00
02/03/2017 02:00,2,0.000,ALERT,212.16,298.47,60.002,1486105203,"201051344001093","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,609092.4,609092.4,23859,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105267,1572936.00
02/03/2017 02:00,2,0.000,ALERT,212.61,299.67,60.018,1486105203,"201051344000900","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,625127.0,625127.0,23458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105269,1572937.00
02/03/2017 02:00,2,0.000,ALERT,212.83,298.77,59.959,1486105203,"201051344000648","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,614786.4,614786.4,23490,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105270,1572938.00
02/03/2017 02:00,2,0.000,ALERT,212.83,299.97,59.965,1486105203,"201051344000569","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,625692.3,625692.3,23459,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105272,1572939.00
02/03/2017 02:00,2,0.000,ALERT,212.83,299.67,59.959,1486105203,"201051344000983","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,618281.6,618281.6,23620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105274,1572940.00
02/03/2017 02:00,2,0.000,ALERT,212.83,299.07,59.965,1486105203,"201051344001158","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,606696.5,606696.5,23873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105276,1572941.00
02/03/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1486105203,"201051344000576","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,617531.8,617531.8,23506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105278,1572942.00
02/03/2017 02:00,2,0.000,ALERT,211.70,296.06,59.996,1486105203,"274151322000087","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,820225.5,820225.5,23809,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486105279,1572943.00
02/03/2017 02:15,2,0.000,ALERT,213.51,299.97,59.965,1486106103,"201051344000645","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,616732.0,616732.0,23505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106105,1572944.00
02/03/2017 02:15,2,0.000,ALERT,211.70,297.87,59.965,1486106103,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,846870.5,846870.5,23593,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106107,1572945.00
02/03/2017 02:15,2,0.000,ALERT,213.74,299.97,59.965,1486106103,"201051344000633","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,605896.1,605896.1,23939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106108,1572946.00
02/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.954,1486106103,"201051344000469","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,608771.6,608771.6,23901,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106110,1572947.00
02/03/2017 02:15,2,0.000,ALERT,212.61,299.37,59.965,1486106103,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,604634.7,604634.7,23866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106112,1572948.00
02/03/2017 02:15,2,0.000,ALERT,211.70,297.87,59.959,1486106103,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,875299.2,875299.2,23358,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106114,1572949.00
02/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.965,1486106103,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,615181.4,615181.4,23964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106116,1572950.00
02/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1486106103,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,608037.4,608037.4,23746,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106117,1572951.00
02/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1486106103,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,599927.0,599927.0,23905,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106119,1572952.00
02/03/2017 02:15,2,0.000,ALERT,212.16,299.07,59.970,1486106103,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,615236.2,615236.2,23847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106121,1572953.00
02/03/2017 02:15,2,0.000,ALERT,211.70,297.26,59.938,1486106103,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,721035.6,721035.6,24135,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106123,1572954.00
02/03/2017 02:15,2,0.000,ALERT,213.06,300.57,59.933,1486106103,"201051344000579","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,624249.0,624249.0,23814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106125,1572955.00
02/03/2017 02:15,2,0.000,ALERT,212.61,299.67,59.959,1486106103,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,612233.5,612233.5,23913,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106126,1572956.00
02/03/2017 02:15,2,0.000,ALERT,212.61,299.07,59.965,1486106103,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,613290.1,613290.1,23914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106128,1572957.00
02/03/2017 02:15,2,0.000,ALERT,212.83,298.77,59.965,1486106103,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,596510.2,596510.2,24061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106130,1572958.00
02/03/2017 02:15,2,0.000,ALERT,211.93,298.47,59.959,1486106103,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,866852.8,866852.8,23391,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106132,1572959.00
02/03/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1486106103,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,924184.7,924184.7,23505,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106133,1572960.00
02/03/2017 02:15,2,0.000,ALERT,213.06,300.87,59.922,1486106103,"201051344000868","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,607221.8,607221.8,23919,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106136,1572961.00
02/03/2017 02:15,2,0.000,ALERT,211.93,299.07,59.944,1486106103,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,915381.9,915381.9,23570,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106137,1572962.00
02/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.954,1486106103,"201051344000988","219011344069620",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,568920.6,568920.6,23948,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106140,1572963.00
02/03/2017 02:15,2,0.000,ALERT,212.38,298.17,59.981,1486106103,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,613352.6,613352.6,23984,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106141,1572964.00
02/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1486106103,"201051344000458","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,617385.4,617385.4,23659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106143,1572965.00
02/03/2017 02:15,2,0.000,ALERT,213.51,299.97,59.933,1486106103,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,616113.4,616113.4,23550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106145,1572966.00
02/03/2017 02:15,2,0.000,ALERT,212.83,299.07,59.959,1486106103,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,612571.8,612571.8,23812,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106147,1572967.00
02/03/2017 02:15,2,0.000,ALERT,212.83,298.77,59.965,1486106103,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,609476.7,609476.7,23831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106148,1572968.00
02/03/2017 02:15,2,0.000,ALERT,212.83,299.07,59.959,1486106103,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,615912.7,615912.7,23667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106150,1572969.00
02/03/2017 02:15,2,0.000,ALERT,212.61,298.47,59.970,1486106103,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,608017.3,608017.3,23920,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106152,1572970.00
02/03/2017 02:15,2,0.000,ALERT,211.25,297.26,59.938,1486106103,"274151322000088","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,831921.3,831921.3,23530,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106154,1572971.00
02/03/2017 02:15,2,0.000,ALERT,212.38,296.66,59.975,1486106103,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,721973.2,721973.2,24042,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106156,1572972.00
02/03/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1486106103,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,603558.6,603558.6,23979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106157,1572973.00
02/03/2017 02:15,2,0.000,ALERT,212.83,300.57,59.959,1486106103,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,619723.6,619723.6,23857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106159,1572974.00
02/03/2017 02:15,2,0.000,ALERT,212.61,298.77,59.954,1486106103,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,611943.8,611943.8,23962,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106161,1572975.00
02/03/2017 02:15,2,0.000,ALERT,211.48,297.57,59.954,1486106103,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,848245.6,848245.6,23572,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106163,1572976.00
02/03/2017 02:15,2,0.000,ALERT,213.29,299.07,59.959,1486106103,"201051344000867","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,606062.7,606062.7,23961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106164,1572977.00
02/03/2017 02:15,2,0.000,ALERT,212.38,299.07,59.959,1486106103,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,609092.4,609092.4,23861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106166,1572978.00
02/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1486106103,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,625127.0,625127.0,23460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106168,1572979.00
02/03/2017 02:15,2,0.000,ALERT,213.06,299.07,59.954,1486106103,"201051344000648","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,614786.4,614786.4,23492,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106170,1572980.00
02/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1486106103,"201051344000569","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,625692.3,625692.3,23461,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106172,1572981.00
02/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.959,1486106103,"201051344000983","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,618281.6,618281.6,23622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106174,1572982.00
02/03/2017 02:15,2,0.000,ALERT,213.06,299.37,59.959,1486106103,"201051344001158","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,606696.5,606696.5,23875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106175,1572983.00
02/03/2017 02:15,2,0.000,ALERT,213.51,300.27,59.959,1486106103,"201051344000576","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,617531.8,617531.8,23508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486106177,1572984.00
02/03/2017 02:15,2,0.000,ALERT,211.70,296.36,59.954,1486106103,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,820225.5,820225.5,23811,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486106179,1572985.00
02/03/2017 02:30,2,0.000,ALERT,213.29,299.67,59.959,1486107003,"201051344000645","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,616732.0,616732.0,23507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107005,1572986.00
02/03/2017 02:30,2,0.000,ALERT,211.70,297.26,59.970,1486107003,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,846870.5,846870.5,23595,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107006,1572987.00
02/03/2017 02:30,2,0.000,ALERT,213.51,299.67,59.954,1486107003,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,605896.1,605896.1,23941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107008,1572988.00
02/03/2017 02:30,2,0.000,ALERT,213.06,299.97,59.954,1486107003,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,608771.6,608771.6,23903,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107010,1572989.00
02/03/2017 02:30,2,0.000,ALERT,212.38,298.77,59.949,1486107003,"201051344000646","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,604634.7,604634.7,23868,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107012,1572990.00
02/03/2017 02:30,2,0.000,ALERT,211.48,297.57,59.944,1486107003,"274151322000052","219011344069620",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,875299.2,875299.2,23360,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107014,1572991.00
02/03/2017 02:30,2,0.000,ALERT,212.61,299.07,59.965,1486107003,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,615181.4,615181.4,23966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107015,1572992.00
02/03/2017 02:30,2,0.000,ALERT,212.38,299.37,59.944,1486107003,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,608037.4,608037.4,23748,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107017,1572993.00
02/03/2017 02:30,2,0.000,ALERT,213.06,299.67,59.917,1486107003,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,599927.0,599927.0,23907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107019,1572994.00
02/03/2017 02:30,2,0.000,ALERT,212.16,299.07,59.959,1486107003,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,615236.2,615236.2,23849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107021,1572995.00
02/03/2017 02:30,2,0.000,ALERT,211.70,296.66,59.917,1486107003,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,721035.6,721035.6,24137,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107023,1572996.00
02/03/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1486107003,"201051344000579","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,624249.0,624249.0,23816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107025,1572997.00
