ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 02:30,2,0.000,ALERT,212.38,299.07,59.949,1486107003,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,612233.5,612233.5,23915,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107026,1572998.00
02/03/2017 02:30,2,0.000,ALERT,212.61,298.77,59.959,1486107003,"201051344000438","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,613290.1,613290.1,23916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107028,1572999.00
02/03/2017 02:30,2,0.000,ALERT,212.83,298.47,59.959,1486107003,"201051344000417","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,596510.2,596510.2,24063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107030,1573000.00
02/03/2017 02:30,2,0.000,ALERT,211.93,297.57,59.949,1486107003,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,866852.8,866852.8,23393,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107032,1573001.00
02/03/2017 02:30,2,0.000,ALERT,212.38,297.26,59.922,1486107003,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,924184.7,924184.7,23507,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107034,1573002.00
02/03/2017 02:30,2,0.000,ALERT,212.83,300.57,59.959,1486107003,"201051344000868","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,607221.8,607221.8,23921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107036,1573003.00
02/03/2017 02:30,2,0.000,ALERT,211.70,298.77,59.944,1486107003,"274151322000095","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,915381.9,915381.9,23572,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107037,1573004.00
02/03/2017 02:30,2,0.000,ALERT,212.61,299.37,59.959,1486107003,"201051344000988","219011344069620",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,568920.6,568920.6,23950,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107039,1573005.00
02/03/2017 02:30,2,0.000,ALERT,212.38,297.87,59.954,1486107003,"201051344001025","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,613352.6,613352.6,23986,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107041,1573006.00
02/03/2017 02:30,2,0.000,ALERT,212.61,299.67,59.954,1486107003,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,617385.4,617385.4,23661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107043,1573007.00
02/03/2017 02:30,2,0.000,ALERT,213.29,299.67,59.996,1486107003,"201051344000853","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,616113.4,616113.4,23552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107044,1573008.00
02/03/2017 02:30,2,0.000,ALERT,212.83,298.77,59.986,1486107003,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,612571.8,612571.8,23814,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107046,1573009.00
02/03/2017 02:30,2,0.000,ALERT,212.83,298.47,59.959,1486107003,"201051344000917","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,609476.7,609476.7,23833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107048,1573010.00
02/03/2017 02:30,2,0.000,ALERT,212.83,299.07,59.959,1486107003,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,615912.7,615912.7,23669,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107050,1573011.00
02/03/2017 02:30,2,0.000,ALERT,212.61,298.47,59.970,1486107003,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,608017.3,608017.3,23922,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107052,1573012.00
02/03/2017 02:30,2,0.000,ALERT,211.25,297.57,59.954,1486107003,"274151322000088","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,831921.3,831921.3,23532,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107053,1573013.00
02/03/2017 02:30,2,0.000,ALERT,212.38,296.96,59.981,1486107003,"274151322000068","219011344069620",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,721973.2,721973.2,24044,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107055,1573014.00
02/03/2017 02:30,2,0.000,ALERT,212.38,298.77,59.938,1486107003,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,603558.6,603558.6,23981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107057,1573015.00
02/03/2017 02:30,2,0.000,ALERT,212.38,299.97,59.954,1486107003,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,619723.6,619723.6,23859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107059,1573016.00
02/03/2017 02:30,2,0.000,ALERT,212.61,298.47,59.965,1486107003,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,611943.8,611943.8,23964,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107061,1573017.00
02/03/2017 02:30,2,0.000,ALERT,211.48,297.57,59.944,1486107003,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,848245.6,848245.6,23574,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107062,1573018.00
02/03/2017 02:30,2,0.000,ALERT,213.06,299.07,59.981,1486107003,"201051344000867","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,606062.7,606062.7,23963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107064,1573019.00
02/03/2017 02:30,2,0.000,ALERT,212.61,299.07,59.970,1486107003,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,609092.4,609092.4,23863,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107066,1573020.00
02/03/2017 02:30,2,0.000,ALERT,212.61,299.67,59.965,1486107003,"201051344000900","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,625127.0,625127.0,23462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107068,1573021.00
02/03/2017 02:30,2,0.000,ALERT,212.83,298.77,59.949,1486107003,"201051344000648","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,614786.4,614786.4,23494,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107070,1573022.00
02/03/2017 02:30,2,0.000,ALERT,212.83,300.27,59.996,1486107003,"201051344000569","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,625692.3,625692.3,23463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107072,1573023.00
02/03/2017 02:30,2,0.000,ALERT,212.61,299.67,59.959,1486107003,"201051344000983","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,618281.6,618281.6,23624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107073,1573024.00
02/03/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1486107003,"201051344001158","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,606696.5,606696.5,23877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107075,1573025.00
02/03/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1486107003,"201051344000576","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,617531.8,617531.8,23510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107077,1573026.00
02/03/2017 02:30,2,0.000,ALERT,211.70,296.66,59.959,1486107003,"274151322000087","219011344069620",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,820225.5,820225.5,23813,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107079,1573027.00
02/03/2017 02:45,2,0.000,ALERT,213.29,299.67,59.954,1486107903,"201051344000645","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,616732.0,616732.0,23509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107905,1573028.00
02/03/2017 02:45,2,0.000,ALERT,211.48,297.57,59.954,1486107903,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,846870.5,846870.5,23597,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107907,1573029.00
02/03/2017 02:45,2,0.000,ALERT,213.51,299.97,59.949,1486107903,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,605896.1,605896.1,23943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107909,1573030.00
02/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1486107903,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,608771.6,608771.6,23905,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107910,1573031.00
02/03/2017 02:45,2,0.000,ALERT,212.38,299.37,59.959,1486107903,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,604634.7,604634.7,23870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107912,1573032.00
02/03/2017 02:45,2,0.000,ALERT,211.25,298.17,59.949,1486107903,"274151322000052","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,875299.2,875299.2,23362,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107914,1573033.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.67,59.959,1486107903,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,615181.4,615181.4,23968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107916,1573034.00
02/03/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1486107903,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,608037.4,608037.4,23750,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107917,1573035.00
02/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1486107903,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,599927.0,599927.0,23909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107919,1573036.00
02/03/2017 02:45,2,0.000,ALERT,211.70,298.77,59.986,1486107903,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,615236.2,615236.2,23851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107921,1573037.00
02/03/2017 02:45,2,0.000,ALERT,211.48,296.96,59.944,1486107903,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,721035.6,721035.6,24139,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107923,1573038.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.97,59.959,1486107903,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,624249.0,624249.0,23818,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107925,1573039.00
02/03/2017 02:45,2,0.000,ALERT,212.38,299.67,59.970,1486107903,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,612233.5,612233.5,23917,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107926,1573040.00
02/03/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1486107903,"201051344000438","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,613290.1,613290.1,23918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107928,1573041.00
02/03/2017 02:45,2,0.000,ALERT,212.83,298.77,59.981,1486107903,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,596510.2,596510.2,24065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107930,1573042.00
02/03/2017 02:45,2,0.000,ALERT,211.70,297.57,59.996,1486107903,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,866852.8,866852.8,23395,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107932,1573043.00
02/03/2017 02:45,2,0.000,ALERT,212.16,297.26,59.949,1486107903,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,924184.7,924184.7,23509,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107933,1573044.00
02/03/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1486107903,"201051344000868","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,607221.8,607221.8,23923,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107936,1573045.00
02/03/2017 02:45,2,0.000,ALERT,211.48,298.77,59.944,1486107903,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,915381.9,915381.9,23574,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107938,1573046.00
02/03/2017 02:45,2,0.000,ALERT,212.61,299.37,59.954,1486107903,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,568920.6,568920.6,23952,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107939,1573047.00
02/03/2017 02:45,2,0.000,ALERT,212.38,298.47,59.954,1486107903,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,613352.6,613352.6,23988,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107941,1573048.00
02/03/2017 02:45,2,0.000,ALERT,212.61,299.37,59.954,1486107903,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,617385.4,617385.4,23663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107943,1573049.00
02/03/2017 02:45,2,0.000,ALERT,213.29,299.37,60.002,1486107903,"201051344000853","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,616113.4,616113.4,23554,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107945,1573050.00
02/03/2017 02:45,2,0.000,ALERT,213.06,299.37,59.965,1486107903,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,612571.8,612571.8,23816,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107947,1573051.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1486107903,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,609476.7,609476.7,23835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107948,1573052.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1486107903,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,615912.7,615912.7,23671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107950,1573053.00
02/03/2017 02:45,2,0.000,ALERT,212.61,298.17,59.959,1486107903,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,608017.3,608017.3,23924,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107952,1573054.00
02/03/2017 02:45,2,0.000,ALERT,211.03,296.96,59.970,1486107903,"274151322000088","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,831921.3,831921.3,23534,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107954,1573055.00
02/03/2017 02:45,2,0.000,ALERT,212.16,296.06,59.965,1486107903,"274151322000068","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,721973.2,721973.2,24046,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107956,1573056.00
02/03/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1486107903,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,603558.6,603558.6,23983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107957,1573057.00
02/03/2017 02:45,2,0.000,ALERT,212.38,299.97,59.975,1486107903,"201051344000594","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,619723.6,619723.6,23861,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107959,1573058.00
02/03/2017 02:45,2,0.000,ALERT,212.61,298.77,60.023,1486107903,"201051344001203","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,611943.8,611943.8,23966,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107961,1573059.00
02/03/2017 02:45,2,0.000,ALERT,211.25,297.26,59.949,1486107903,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,848245.6,848245.6,23576,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107963,1573060.00
02/03/2017 02:45,2,0.000,ALERT,213.06,298.77,59.981,1486107903,"201051344000867","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,606062.7,606062.7,23965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107964,1573061.00
02/03/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1486107903,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,609092.4,609092.4,23865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107966,1573062.00
02/03/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1486107903,"201051344000900","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,625127.0,625127.0,23464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107968,1573063.00
02/03/2017 02:45,2,0.000,ALERT,212.83,298.77,59.975,1486107903,"201051344000648","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,614786.4,614786.4,23496,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107970,1573064.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.97,59.996,1486107903,"201051344000569","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,625692.3,625692.3,23465,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107972,1573065.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.37,59.938,1486107903,"201051344000983","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,618281.6,618281.6,23626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107973,1573066.00
02/03/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1486107903,"201051344001158","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,606696.5,606696.5,23879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486107975,1573067.00
02/03/2017 02:45,2,0.000,ALERT,213.06,299.97,59.970,1486107903,"201051344000576","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,617531.8,617531.8,23512,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107977,1573068.00
02/03/2017 02:45,2,0.000,ALERT,211.48,296.36,59.970,1486107903,"274151322000087","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,820225.5,820225.5,23815,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486107979,1573069.00
02/03/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1486108804,"201051344000645","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,616732.0,616732.0,23511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108806,1573070.00
02/03/2017 03:00,2,0.000,ALERT,211.70,297.26,59.959,1486108804,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,846870.5,846870.5,23599,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108807,1573071.00
02/03/2017 03:00,2,0.000,ALERT,213.29,299.67,59.965,1486108804,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,605896.1,605896.1,23945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108809,1573072.00
02/03/2017 03:00,2,0.000,ALERT,212.83,299.67,59.975,1486108804,"201051344000469","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,608771.6,608771.6,23907,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108811,1573073.00
02/03/2017 03:00,2,0.000,ALERT,212.16,298.77,59.975,1486108804,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,604634.7,604634.7,23872,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108813,1573074.00
02/03/2017 03:00,2,0.000,ALERT,211.25,298.17,59.928,1486108804,"274151322000052","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,875299.2,875299.2,23364,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108815,1573075.00
02/03/2017 03:00,2,0.000,ALERT,212.38,299.07,59.912,1486108804,"201051344000585","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,615181.4,615181.4,23970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108817,1573076.00
02/03/2017 03:00,2,0.000,ALERT,212.38,299.37,59.959,1486108804,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,608037.4,608037.4,23752,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108818,1573077.00
02/03/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1486108804,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,599927.0,599927.0,23911,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108820,1573078.00
02/03/2017 03:00,2,0.000,ALERT,211.93,299.07,59.970,1486108804,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,615236.2,615236.2,23853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108822,1573079.00
02/03/2017 03:00,2,0.000,ALERT,211.48,296.96,59.970,1486108804,"274151322000094","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,721035.6,721035.6,24141,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108824,1573080.00
02/03/2017 03:00,2,0.000,ALERT,212.83,300.27,59.944,1486108804,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,624249.0,624249.0,23820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108826,1573081.00
02/03/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1486108804,"201051344000890","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,612233.5,612233.5,23919,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108827,1573082.00
02/03/2017 03:00,2,0.000,ALERT,212.38,299.07,59.965,1486108804,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,613290.1,613290.1,23920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108829,1573083.00
02/03/2017 03:00,2,0.000,ALERT,212.83,298.77,59.970,1486108804,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,596510.2,596510.2,24067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108831,1573084.00
02/03/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1486108804,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,866852.8,866852.8,23397,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108833,1573085.00
02/03/2017 03:00,2,0.000,ALERT,212.16,297.26,59.970,1486108804,"274151322000076","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,924184.7,924184.7,23511,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108834,1573086.00
02/03/2017 03:00,2,0.000,ALERT,212.83,300.57,59.986,1486108804,"201051344000868","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,607221.8,607221.8,23925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108836,1573087.00
02/03/2017 03:00,2,0.000,ALERT,211.48,298.77,59.975,1486108804,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,915381.9,915381.9,23576,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108838,1573088.00
02/03/2017 03:00,2,0.000,ALERT,212.38,299.37,59.954,1486108804,"201051344000988","219011344069620",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,568920.6,568920.6,23954,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108840,1573089.00
02/03/2017 03:00,2,0.000,ALERT,212.16,298.17,59.933,1486108804,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,613352.6,613352.6,23990,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108842,1573090.00
02/03/2017 03:00,2,0.000,ALERT,212.83,299.67,59.986,1486108804,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,617385.4,617385.4,23665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108843,1573091.00
02/03/2017 03:00,2,0.000,ALERT,213.29,299.67,60.018,1486108804,"201051344000853","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,616113.4,616113.4,23556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108845,1573092.00
02/03/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1486108804,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,612571.8,612571.8,23818,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108847,1573093.00
02/03/2017 03:00,2,0.000,ALERT,212.61,298.77,59.975,1486108804,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,609476.7,609476.7,23837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108849,1573094.00
02/03/2017 03:00,2,0.000,ALERT,212.61,299.37,60.012,1486108804,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,615912.7,615912.7,23673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108851,1573095.00
02/03/2017 03:00,2,0.000,ALERT,212.61,298.47,60.002,1486108804,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,608017.3,608017.3,23926,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108853,1573096.00
02/03/2017 03:00,2,0.000,ALERT,211.48,297.87,59.970,1486108804,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,831921.3,831921.3,23536,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108854,1573097.00
02/03/2017 03:00,2,0.000,ALERT,212.38,297.26,59.975,1486108804,"274151322000068","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,721973.2,721973.2,24048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108856,1573098.00
02/03/2017 03:00,2,0.000,ALERT,212.16,299.07,59.986,1486108804,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,603558.6,603558.6,23985,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108858,1573099.00
02/03/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1486108804,"201051344000594","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,619723.6,619723.6,23863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108860,1573100.00
02/03/2017 03:00,2,0.000,ALERT,212.38,298.77,59.986,1486108804,"201051344001203","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,611943.8,611943.8,23968,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108862,1573101.00
02/03/2017 03:00,2,0.000,ALERT,211.70,298.17,59.975,1486108804,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,848245.6,848245.6,23578,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108863,1573102.00
02/03/2017 03:00,2,0.000,ALERT,213.29,299.67,59.965,1486108804,"201051344000867","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,606062.7,606062.7,23967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108865,1573103.00
02/03/2017 03:00,2,0.000,ALERT,212.38,299.07,59.986,1486108804,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,609092.4,609092.4,23867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108867,1573104.00
02/03/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1486108804,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,625127.0,625127.0,23466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108869,1573105.00
02/03/2017 03:00,2,0.000,ALERT,213.29,299.37,59.981,1486108804,"201051344000648","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,614786.4,614786.4,23498,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108870,1573106.00
02/03/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1486108804,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,625692.3,625692.3,23467,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108872,1573107.00
02/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1486108804,"201051344000983","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,618281.6,618281.6,23628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108874,1573108.00
02/03/2017 03:00,2,0.000,ALERT,213.29,300.27,59.944,1486108804,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,606696.5,606696.5,23881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486108876,1573109.00
02/03/2017 03:00,2,0.000,ALERT,213.51,300.87,59.986,1486108804,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,617531.8,617531.8,23514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108878,1573110.00
02/03/2017 03:00,2,0.000,ALERT,212.16,297.87,59.986,1486108804,"274151322000087","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,820225.5,820225.5,23817,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486108880,1573111.00
02/03/2017 03:15,2,0.000,ALERT,213.29,299.67,59.949,1486109704,"201051344000645","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,616732.0,616732.0,23513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109706,1573112.00
02/03/2017 03:15,2,0.000,ALERT,211.70,297.87,59.954,1486109704,"274151322000085","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,846870.5,846870.5,23601,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109707,1573113.00
02/03/2017 03:15,2,0.000,ALERT,213.51,299.37,59.933,1486109704,"201051344000633","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,605896.1,605896.1,23947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109709,1573114.00
02/03/2017 03:15,2,0.000,ALERT,212.83,299.67,59.901,1486109704,"201051344000469","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,608771.6,608771.6,23909,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109711,1573115.00
02/03/2017 03:15,2,0.000,ALERT,212.16,299.07,59.944,1486109704,"201051344000646","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,604634.7,604634.7,23874,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109713,1573116.00
02/03/2017 03:15,2,0.000,ALERT,211.48,297.26,59.949,1486109704,"274151322000052","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,875299.2,875299.2,23366,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109714,1573117.00
02/03/2017 03:15,2,0.000,ALERT,212.61,299.07,59.991,1486109704,"201051344000585","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,615181.4,615181.4,23972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109716,1573118.00
02/03/2017 03:15,2,0.000,ALERT,212.38,299.37,59.991,1486109704,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,608037.4,608037.4,23754,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109718,1573119.00
02/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.959,1486109704,"201051344000582","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,599927.0,599927.0,23913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109720,1573120.00
02/03/2017 03:15,2,0.000,ALERT,211.93,299.07,59.954,1486109704,"201051344000955","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,615236.2,615236.2,23855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109722,1573121.00
02/03/2017 03:15,2,0.000,ALERT,211.70,296.96,59.949,1486109704,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,721035.6,721035.6,24143,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109723,1573122.00
02/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.954,1486109704,"201051344000579","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,624249.0,624249.0,23822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109725,1573123.00
02/03/2017 03:15,2,0.000,ALERT,212.16,299.37,59.907,1486109704,"201051344000890","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,612233.5,612233.5,23921,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109727,1573124.00
02/03/2017 03:15,2,0.000,ALERT,212.38,298.77,59.928,1486109704,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,613290.1,613290.1,23922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109729,1573125.00
02/03/2017 03:15,2,0.000,ALERT,212.61,298.47,59.949,1486109704,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,596510.2,596510.2,24069,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109730,1573126.00
02/03/2017 03:15,2,0.000,ALERT,211.70,297.87,59.954,1486109704,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,866852.8,866852.8,23399,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109732,1573127.00
02/03/2017 03:15,2,0.000,ALERT,212.16,296.96,59.917,1486109704,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,924184.7,924184.7,23513,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109734,1573128.00
02/03/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1486109704,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,607221.8,607221.8,23927,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109736,1573129.00
02/03/2017 03:15,2,0.000,ALERT,211.48,298.47,59.949,1486109704,"274151322000095","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,915381.9,915381.9,23578,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109738,1573130.00
02/03/2017 03:15,2,0.000,ALERT,212.38,299.37,59.954,1486109704,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,568920.6,568920.6,23956,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109740,1573131.00
02/03/2017 03:15,2,0.000,ALERT,212.16,297.87,59.954,1486109704,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,613352.6,613352.6,23992,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109742,1573132.00
02/03/2017 03:15,2,0.000,ALERT,212.61,299.67,59.949,1486109704,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,617385.4,617385.4,23667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109744,1573133.00
02/03/2017 03:15,2,0.000,ALERT,213.29,299.07,59.959,1486109704,"201051344000853","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,616113.4,616113.4,23558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109746,1573134.00
02/03/2017 03:15,2,0.000,ALERT,212.61,298.77,59.959,1486109704,"201051344000685","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,612571.8,612571.8,23820,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109747,1573135.00
02/03/2017 03:15,2,0.000,ALERT,212.61,298.47,59.959,1486109704,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,609476.7,609476.7,23839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109749,1573136.00
02/03/2017 03:15,2,0.000,ALERT,212.83,299.07,59.954,1486109704,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,615912.7,615912.7,23675,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109751,1573137.00
02/03/2017 03:15,2,0.000,ALERT,212.38,297.87,59.959,1486109704,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,608017.3,608017.3,23928,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109753,1573138.00
02/03/2017 03:15,2,0.000,ALERT,211.25,296.96,59.933,1486109704,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,831921.3,831921.3,23538,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109755,1573139.00
02/03/2017 03:15,2,0.000,ALERT,212.16,296.96,59.986,1486109704,"274151322000068","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,721973.2,721973.2,24050,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109756,1573140.00
02/03/2017 03:15,2,0.000,ALERT,211.93,298.47,59.949,1486109704,"201051344001135","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,603558.6,603558.6,23987,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109758,1573141.00
