ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 03:15,2,0.000,ALERT,212.38,299.97,59.959,1486109704,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,619723.6,619723.6,23865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109760,1573142.00
02/03/2017 03:15,2,0.000,ALERT,212.38,298.17,60.002,1486109704,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,611943.8,611943.8,23970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109762,1573143.00
02/03/2017 03:15,2,0.000,ALERT,211.48,298.17,59.954,1486109704,"274151322000054","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,848245.6,848245.6,23580,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109764,1573144.00
02/03/2017 03:15,2,0.000,ALERT,213.06,299.07,59.981,1486109704,"201051344000867","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,606062.7,606062.7,23969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109765,1573145.00
02/03/2017 03:15,2,0.000,ALERT,212.16,298.47,59.949,1486109704,"201051344001093","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,609092.4,609092.4,23869,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109767,1573146.00
02/03/2017 03:15,2,0.000,ALERT,212.61,299.67,59.954,1486109704,"201051344000900","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,625127.0,625127.0,23468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109769,1573147.00
02/03/2017 03:15,2,0.000,ALERT,212.83,298.77,59.965,1486109704,"201051344000648","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,614786.4,614786.4,23500,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109771,1573148.00
02/03/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1486109704,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,625692.3,625692.3,23469,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486109773,1573149.00
02/03/2017 03:15,2,0.000,ALERT,212.61,299.67,59.944,1486109704,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,618281.6,618281.6,23630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109774,1573150.00
02/03/2017 03:15,2,0.000,ALERT,212.83,299.37,59.949,1486109704,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,606696.5,606696.5,23883,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109776,1573151.00
02/03/2017 03:15,2,0.000,ALERT,213.29,299.97,59.949,1486109704,"201051344000576","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,617531.8,617531.8,23516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109778,1573152.00
02/03/2017 03:15,2,0.000,ALERT,211.70,296.66,59.970,1486109704,"274151322000087","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,820225.5,820225.5,23819,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486109780,1573153.00
02/03/2017 03:30,2,0.000,ALERT,213.51,299.97,59.928,1486110603,"201051344000645","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,616732.0,616732.0,23515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110605,1573154.00
02/03/2017 03:30,2,0.000,ALERT,211.70,297.57,59.954,1486110603,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,846870.5,846870.5,23603,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110606,1573155.00
02/03/2017 03:30,2,0.000,ALERT,213.51,299.97,59.917,1486110603,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,605896.1,605896.1,23949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110608,1573156.00
02/03/2017 03:30,2,0.000,ALERT,213.06,299.97,59.965,1486110603,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,608771.6,608771.6,23911,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110610,1573157.00
02/03/2017 03:30,2,0.000,ALERT,212.16,299.07,59.912,1486110603,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,604634.7,604634.7,23876,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110612,1573158.00
02/03/2017 03:30,2,0.000,ALERT,211.48,298.47,59.959,1486110603,"274151322000052","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,875299.2,875299.2,23368,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110614,1573159.00
02/03/2017 03:30,2,0.000,ALERT,212.38,299.07,59.949,1486110603,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,615181.4,615181.4,23974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110616,1573160.00
02/03/2017 03:30,2,0.000,ALERT,212.38,299.37,59.975,1486110603,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,608037.4,608037.4,23756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110617,1573161.00
02/03/2017 03:30,2,0.000,ALERT,212.83,299.67,59.959,1486110603,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,599927.0,599927.0,23915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110619,1573162.00
02/03/2017 03:30,2,0.000,ALERT,211.93,298.77,59.954,1486110603,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,615236.2,615236.2,23857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110621,1573163.00
02/03/2017 03:30,2,0.000,ALERT,211.70,296.66,59.944,1486110603,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,721035.6,721035.6,24145,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110623,1573164.00
02/03/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1486110603,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,624249.0,624249.0,23824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110624,1573165.00
02/03/2017 03:30,2,0.000,ALERT,212.16,299.07,59.949,1486110603,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,612233.5,612233.5,23923,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110626,1573166.00
02/03/2017 03:30,2,0.000,ALERT,212.38,298.77,59.986,1486110603,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,613290.1,613290.1,23924,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110628,1573167.00
02/03/2017 03:30,2,0.000,ALERT,212.61,298.47,59.944,1486110603,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,596510.2,596510.2,24071,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110630,1573168.00
02/03/2017 03:30,2,0.000,ALERT,211.70,297.57,59.938,1486110603,"274151322000083","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,866852.8,866852.8,23401,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110632,1573169.00
02/03/2017 03:30,2,0.000,ALERT,212.38,297.87,59.949,1486110603,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,924184.7,924184.7,23515,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110633,1573170.00
02/03/2017 03:30,2,0.000,ALERT,212.83,300.27,59.917,1486110603,"201051344000868","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,607221.8,607221.8,23929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110635,1573171.00
02/03/2017 03:30,2,0.000,ALERT,211.48,298.47,59.949,1486110603,"274151322000095","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,915381.9,915381.9,23580,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110637,1573172.00
02/03/2017 03:30,2,0.000,ALERT,212.61,299.07,59.954,1486110603,"201051344000988","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,568920.6,568920.6,23958,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110639,1573173.00
02/03/2017 03:30,2,0.000,ALERT,212.16,297.87,59.954,1486110603,"201051344001025","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,613352.6,613352.6,23994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110641,1573174.00
02/03/2017 03:30,2,0.000,ALERT,212.61,299.37,59.901,1486110603,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,617385.4,617385.4,23669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110642,1573175.00
02/03/2017 03:30,2,0.000,ALERT,213.29,299.37,59.944,1486110603,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,616113.4,616113.4,23560,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110644,1573176.00
02/03/2017 03:30,2,0.000,ALERT,212.61,298.47,59.917,1486110603,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,612571.8,612571.8,23822,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110646,1573177.00
02/03/2017 03:30,2,0.000,ALERT,212.38,298.17,59.970,1486110603,"201051344000917","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,609476.7,609476.7,23841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110648,1573178.00
02/03/2017 03:30,2,0.000,ALERT,212.38,298.77,59.965,1486110603,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,615912.7,615912.7,23677,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110650,1573179.00
02/03/2017 03:30,2,0.000,ALERT,212.38,297.87,60.007,1486110603,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,608017.3,608017.3,23930,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110652,1573180.00
02/03/2017 03:30,2,0.000,ALERT,211.25,296.96,59.954,1486110603,"274151322000088","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,831921.3,831921.3,23540,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110654,1573181.00
02/03/2017 03:30,2,0.000,ALERT,212.38,296.66,59.959,1486110603,"274151322000068","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,721973.2,721973.2,24052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110655,1573182.00
02/03/2017 03:30,2,0.000,ALERT,211.93,298.77,59.965,1486110603,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,603558.6,603558.6,23989,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110657,1573183.00
02/03/2017 03:30,2,0.000,ALERT,212.38,299.67,59.959,1486110603,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,619723.6,619723.6,23867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110659,1573184.00
02/03/2017 03:30,2,0.000,ALERT,212.38,298.47,59.944,1486110603,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,611943.8,611943.8,23972,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110661,1573185.00
02/03/2017 03:30,2,0.000,ALERT,211.48,298.17,59.954,1486110603,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,848245.6,848245.6,23582,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110663,1573186.00
02/03/2017 03:30,2,0.000,ALERT,213.06,299.07,59.965,1486110603,"201051344000867","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,606062.7,606062.7,23971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110664,1573187.00
02/03/2017 03:30,2,0.000,ALERT,212.16,298.77,59.965,1486110603,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,609092.4,609092.4,23871,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486110666,1573188.00
02/03/2017 03:30,2,0.000,ALERT,212.61,299.37,59.959,1486110603,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,625127.0,625127.0,23470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110668,1573189.00
02/03/2017 03:30,2,0.000,ALERT,212.83,298.77,59.991,1486110603,"201051344000648","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,614786.4,614786.4,23502,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110670,1573190.00
02/03/2017 03:30,2,0.000,ALERT,212.83,300.27,59.970,1486110603,"201051344000569","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,625692.3,625692.3,23471,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110672,1573191.00
02/03/2017 03:30,2,0.000,ALERT,212.61,299.37,59.954,1486110603,"201051344000983","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,618281.6,618281.6,23632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110673,1573192.00
02/03/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1486110603,"201051344001158","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,606696.5,606696.5,23885,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110675,1573193.00
02/03/2017 03:30,2,0.000,ALERT,213.29,300.27,59.965,1486110603,"201051344000576","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,617531.8,617531.8,23518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110677,1573194.00
02/03/2017 03:30,2,0.000,ALERT,211.48,296.66,59.970,1486110603,"274151322000087","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,820225.5,820225.5,23821,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486110679,1573195.00
02/03/2017 03:45,2,0.000,ALERT,213.29,299.37,59.949,1486111504,"201051344000645","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,616732.0,616732.0,23517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111506,1573196.00
02/03/2017 03:45,2,0.000,ALERT,211.70,297.57,59.954,1486111504,"274151322000085","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,846870.5,846870.5,23605,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111508,1573197.00
02/03/2017 03:45,2,0.000,ALERT,213.74,299.67,59.959,1486111504,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,605896.1,605896.1,23951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111509,1573198.00
02/03/2017 03:45,2,0.000,ALERT,213.06,299.67,59.917,1486111504,"201051344000469","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,608771.6,608771.6,23913,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111511,1573199.00
02/03/2017 03:45,2,0.000,ALERT,212.38,299.37,59.944,1486111504,"201051344000646","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,604634.7,604634.7,23878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111513,1573200.00
02/03/2017 03:45,2,0.000,ALERT,211.25,297.26,59.938,1486111504,"274151322000052","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,875299.2,875299.2,23370,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111515,1573201.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.37,59.944,1486111504,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,615181.4,615181.4,23976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111516,1573202.00
02/03/2017 03:45,2,0.000,ALERT,212.61,299.97,59.944,1486111504,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,608037.4,608037.4,23758,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111518,1573203.00
02/03/2017 03:45,2,0.000,ALERT,213.06,300.27,59.986,1486111504,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,599927.0,599927.0,23917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111520,1573204.00
02/03/2017 03:45,2,0.000,ALERT,212.16,299.37,59.949,1486111504,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,615236.2,615236.2,23859,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111522,1573205.00
02/03/2017 03:45,2,0.000,ALERT,211.48,296.96,59.944,1486111504,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,721035.6,721035.6,24147,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111524,1573206.00
02/03/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1486111504,"201051344000579","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,624249.0,624249.0,23826,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111526,1573207.00
02/03/2017 03:45,2,0.000,ALERT,212.38,299.97,59.981,1486111504,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,612233.5,612233.5,23925,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111528,1573208.00
02/03/2017 03:45,2,0.000,ALERT,212.61,299.37,59.954,1486111504,"201051344000438","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,613290.1,613290.1,23926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111529,1573209.00
02/03/2017 03:45,2,0.000,ALERT,212.38,298.47,59.949,1486111504,"201051344000417","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,596510.2,596510.2,24073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111531,1573210.00
02/03/2017 03:45,2,0.000,ALERT,211.70,298.17,59.938,1486111504,"274151322000083","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,866852.8,866852.8,23403,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111533,1573211.00
02/03/2017 03:45,2,0.000,ALERT,212.38,297.87,59.938,1486111504,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,924184.7,924184.7,23517,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111535,1573212.00
02/03/2017 03:45,2,0.000,ALERT,212.83,300.27,59.938,1486111504,"201051344000868","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,607221.8,607221.8,23931,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111537,1573213.00
02/03/2017 03:45,2,0.000,ALERT,211.48,298.47,59.949,1486111504,"274151322000095","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,915381.9,915381.9,23582,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111538,1573214.00
02/03/2017 03:45,2,0.000,ALERT,212.38,299.37,59.917,1486111504,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,568920.6,568920.6,23960,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111540,1573215.00
02/03/2017 03:45,2,0.000,ALERT,212.38,298.47,59.949,1486111504,"201051344001025","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,613352.6,613352.6,23996,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111542,1573216.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.67,59.944,1486111504,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,617385.4,617385.4,23671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111544,1573217.00
02/03/2017 03:45,2,0.000,ALERT,213.29,299.37,59.944,1486111504,"201051344000853","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,616113.4,616113.4,23562,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111546,1573218.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.37,59.981,1486111504,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,612571.8,612571.8,23824,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111547,1573219.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.07,59.944,1486111504,"201051344000917","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,609476.7,609476.7,23843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111549,1573220.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.37,59.944,1486111504,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,615912.7,615912.7,23679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111551,1573221.00
02/03/2017 03:45,2,0.000,ALERT,212.61,298.47,59.965,1486111504,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,608017.3,608017.3,23932,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111553,1573222.00
02/03/2017 03:45,2,0.000,ALERT,211.03,297.26,59.949,1486111504,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,831921.3,831921.3,23542,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111555,1573223.00
02/03/2017 03:45,2,0.000,ALERT,212.16,296.96,59.938,1486111504,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,721973.2,721973.2,24054,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111556,1573224.00
02/03/2017 03:45,2,0.000,ALERT,212.16,299.37,59.949,1486111504,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,603558.6,603558.6,23991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111558,1573225.00
02/03/2017 03:45,2,0.000,ALERT,212.38,299.97,59.938,1486111504,"201051344000594","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,619723.6,619723.6,23869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111560,1573226.00
02/03/2017 03:45,2,0.000,ALERT,212.61,298.77,59.938,1486111504,"201051344001203","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,611943.8,611943.8,23974,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111562,1573227.00
02/03/2017 03:45,2,0.000,ALERT,211.25,296.96,59.938,1486111504,"274151322000054","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,848245.6,848245.6,23584,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111563,1573228.00
02/03/2017 03:45,2,0.000,ALERT,213.06,298.77,59.949,1486111504,"201051344000867","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,606062.7,606062.7,23973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111565,1573229.00
02/03/2017 03:45,2,0.000,ALERT,212.61,299.07,59.954,1486111504,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,609092.4,609092.4,23873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111567,1573230.00
02/03/2017 03:45,2,0.000,ALERT,212.61,299.37,59.944,1486111504,"201051344000900","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,625127.0,625127.0,23472,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111569,1573231.00
02/03/2017 03:45,2,0.000,ALERT,212.83,298.77,59.959,1486111504,"201051344000648","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,614786.4,614786.4,23504,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486111571,1573232.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.97,59.938,1486111504,"201051344000569","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,625692.3,625692.3,23473,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111573,1573233.00
02/03/2017 03:45,2,0.000,ALERT,212.61,299.37,59.912,1486111504,"201051344000983","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,618281.6,618281.6,23634,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111574,1573234.00
02/03/2017 03:45,2,0.000,ALERT,212.83,299.37,59.949,1486111504,"201051344001158","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,606696.5,606696.5,23887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111576,1573235.00
02/03/2017 03:45,2,0.000,ALERT,213.29,299.97,59.938,1486111504,"201051344000576","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,617531.8,617531.8,23520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111578,1573236.00
02/03/2017 03:45,2,0.000,ALERT,211.48,296.36,59.949,1486111504,"274151322000087","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,820225.5,820225.5,23823,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486111580,1573237.00
02/03/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1486112404,"201051344000645","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,616732.0,616732.0,23519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112406,1573238.00
02/03/2017 04:00,2,0.000,ALERT,211.70,297.57,59.986,1486112404,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,846870.5,846870.5,23607,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112407,1573239.00
02/03/2017 04:00,2,0.000,ALERT,213.29,299.97,59.959,1486112404,"201051344000633","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,605896.1,605896.1,23953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112409,1573240.00
02/03/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1486112404,"201051344000469","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,608771.6,608771.6,23915,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112411,1573241.00
02/03/2017 04:00,2,0.000,ALERT,212.38,298.77,59.959,1486112404,"201051344000646","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,604634.7,604634.7,23880,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112413,1573242.00
02/03/2017 04:00,2,0.000,ALERT,211.25,297.57,59.922,1486112404,"274151322000052","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,875299.2,875299.2,23372,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112415,1573243.00
02/03/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1486112404,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,615181.4,615181.4,23978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112416,1573244.00
02/03/2017 04:00,2,0.000,ALERT,212.38,299.37,59.996,1486112404,"201051344001230","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,608037.4,608037.4,23760,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112418,1573245.00
02/03/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1486112404,"201051344000582","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,599927.0,599927.0,23919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112420,1573246.00
02/03/2017 04:00,2,0.000,ALERT,211.93,299.07,59.965,1486112404,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,615236.2,615236.2,23861,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112422,1573247.00
02/03/2017 04:00,2,0.000,ALERT,211.70,296.96,59.949,1486112404,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,721035.6,721035.6,24149,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112424,1573248.00
02/03/2017 04:00,2,0.000,ALERT,212.83,300.57,59.954,1486112404,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,624249.0,624249.0,23828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112425,1573249.00
02/03/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1486112404,"201051344000890","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,612233.5,612233.5,23927,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112427,1573250.00
02/03/2017 04:00,2,0.000,ALERT,212.61,299.07,59.954,1486112404,"201051344000438","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,613290.1,613290.1,23928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112429,1573251.00
02/03/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1486112404,"201051344000417","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,596510.2,596510.2,24075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112431,1573252.00
02/03/2017 04:00,2,0.000,ALERT,211.93,298.47,59.954,1486112404,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,866852.8,866852.8,23405,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112432,1573253.00
02/03/2017 04:00,2,0.000,ALERT,212.38,297.87,59.959,1486112404,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,924184.7,924184.7,23519,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112434,1573254.00
02/03/2017 04:00,2,0.000,ALERT,212.83,300.87,59.954,1486112404,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,607221.8,607221.8,23933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112436,1573255.00
02/03/2017 04:00,2,0.000,ALERT,211.93,299.07,59.944,1486112404,"274151322000095","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,915381.9,915381.9,23584,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112438,1573256.00
02/03/2017 04:00,2,0.000,ALERT,212.61,299.67,59.938,1486112404,"201051344000988","219011344069620",0.00,-9.00,0,294.26,302.07,0.0,0.0,0.000,568920.6,568920.6,23962,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112440,1573257.00
02/03/2017 04:00,2,0.000,ALERT,212.38,298.17,59.954,1486112404,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,613352.6,613352.6,23998,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112442,1573258.00
02/03/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1486112404,"201051344000458","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,617385.4,617385.4,23673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112444,1573259.00
02/03/2017 04:00,2,0.000,ALERT,213.29,299.97,59.954,1486112404,"201051344000853","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,616113.4,616113.4,23564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112446,1573260.00
02/03/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1486112404,"201051344000685","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,612571.8,612571.8,23826,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112447,1573261.00
02/03/2017 04:00,2,0.000,ALERT,212.83,298.17,59.949,1486112404,"201051344000917","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,609476.7,609476.7,23845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112449,1573262.00
02/03/2017 04:00,2,0.000,ALERT,212.83,299.07,59.938,1486112404,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,615912.7,615912.7,23681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112451,1573263.00
02/03/2017 04:00,2,0.000,ALERT,212.61,298.17,59.965,1486112404,"201051344000651","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,608017.3,608017.3,23934,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112453,1573264.00
02/03/2017 04:00,2,0.000,ALERT,210.80,296.96,59.954,1486112404,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,831921.3,831921.3,23544,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112454,1573265.00
02/03/2017 04:00,2,0.000,ALERT,212.38,296.66,59.975,1486112404,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,721973.2,721973.2,24056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112456,1573266.00
02/03/2017 04:00,2,0.000,ALERT,212.16,299.07,59.959,1486112404,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,603558.6,603558.6,23993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112458,1573267.00
02/03/2017 04:00,2,0.000,ALERT,212.38,300.27,59.938,1486112404,"201051344000594","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,619723.6,619723.6,23871,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112460,1573268.00
02/03/2017 04:00,2,0.000,ALERT,212.38,298.47,59.959,1486112404,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,611943.8,611943.8,23976,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112462,1573269.00
02/03/2017 04:00,2,0.000,ALERT,211.48,298.47,59.986,1486112404,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,848245.6,848245.6,23586,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112463,1573270.00
02/03/2017 04:00,2,0.000,ALERT,213.06,299.37,59.959,1486112404,"201051344000867","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,606062.7,606062.7,23975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112465,1573271.00
02/03/2017 04:00,2,0.000,ALERT,212.38,298.77,59.959,1486112404,"201051344001093","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,609092.4,609092.4,23875,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112467,1573272.00
02/03/2017 04:00,2,0.000,ALERT,212.61,299.97,59.965,1486112404,"201051344000900","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,625127.0,625127.0,23474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112469,1573273.00
02/03/2017 04:00,2,0.000,ALERT,213.06,299.07,60.002,1486112404,"201051344000648","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,614786.4,614786.4,23506,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112471,1573274.00
02/03/2017 04:00,2,0.000,ALERT,213.06,300.27,59.965,1486112404,"201051344000569","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,625692.3,625692.3,23475,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112472,1573275.00
02/03/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1486112404,"201051344000983","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,618281.6,618281.6,23636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112474,1573276.00
02/03/2017 04:00,2,0.000,ALERT,212.83,299.67,59.954,1486112404,"201051344001158","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,606696.5,606696.5,23889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486112476,1573277.00
02/03/2017 04:00,2,0.000,ALERT,213.51,300.87,59.959,1486112404,"201051344000576","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,617531.8,617531.8,23522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112478,1573278.00
02/03/2017 04:00,2,0.000,ALERT,211.93,296.66,59.954,1486112404,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,820225.5,820225.5,23825,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486112480,1573279.00
02/03/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1486113303,"201051344000645","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,616732.0,616732.0,23521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113305,1573280.00
02/03/2017 04:15,2,0.000,ALERT,211.93,297.26,59.970,1486113303,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,846870.5,846870.5,23609,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113307,1573281.00
02/03/2017 04:15,2,0.000,ALERT,213.29,299.37,59.965,1486113303,"201051344000633","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,605896.1,605896.1,23955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113308,1573282.00
02/03/2017 04:15,2,0.000,ALERT,212.83,299.97,59.965,1486113303,"201051344000469","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,608771.6,608771.6,23917,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113310,1573283.00
02/03/2017 04:15,2,0.000,ALERT,212.38,298.77,59.959,1486113303,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,604634.7,604634.7,23882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113312,1573284.00
02/03/2017 04:15,2,0.000,ALERT,211.48,298.77,59.959,1486113303,"274151322000052","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,875299.2,875299.2,23374,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113314,1573285.00
