ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 04:15,2,0.000,ALERT,212.61,299.37,59.970,1486113303,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,615181.4,615181.4,23980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113315,1573286.00
02/03/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1486113303,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,608037.4,608037.4,23762,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113317,1573287.00
02/03/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1486113303,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,599927.0,599927.0,23921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113319,1573288.00
02/03/2017 04:15,2,0.000,ALERT,212.16,299.07,59.975,1486113303,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,615236.2,615236.2,23863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113321,1573289.00
02/03/2017 04:15,2,0.000,ALERT,211.70,297.26,59.970,1486113303,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,721035.6,721035.6,24151,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113323,1573290.00
02/03/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1486113303,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,624249.0,624249.0,23830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113324,1573291.00
02/03/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1486113303,"201051344000890","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,612233.5,612233.5,23929,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113326,1573292.00
02/03/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1486113303,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,613290.1,613290.1,23930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113328,1573293.00
02/03/2017 04:15,2,0.000,ALERT,212.83,298.77,59.975,1486113303,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,596510.2,596510.2,24077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113330,1573294.00
02/03/2017 04:15,2,0.000,ALERT,211.93,298.17,59.975,1486113303,"274151322000083","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,866852.8,866852.8,23407,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113332,1573295.00
02/03/2017 04:15,2,0.000,ALERT,212.38,297.87,59.965,1486113303,"274151322000076","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,924184.7,924184.7,23521,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113333,1573296.00
02/03/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1486113303,"201051344000868","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,607221.8,607221.8,23935,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113335,1573297.00
02/03/2017 04:15,2,0.000,ALERT,211.70,299.37,59.970,1486113303,"274151322000095","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,915381.9,915381.9,23586,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113337,1573298.00
02/03/2017 04:15,2,0.000,ALERT,212.61,300.27,59.975,1486113303,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,568920.6,568920.6,23964,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113339,1573299.00
02/03/2017 04:15,2,0.000,ALERT,212.16,298.47,60.012,1486113303,"201051344001025","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,613352.6,613352.6,24000,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113341,1573300.00
02/03/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1486113303,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,617385.4,617385.4,23675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113343,1573301.00
02/03/2017 04:15,2,0.000,ALERT,213.29,299.67,59.981,1486113303,"201051344000853","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,616113.4,616113.4,23566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113345,1573302.00
02/03/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1486113303,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,612571.8,612571.8,23828,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113346,1573303.00
02/03/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1486113303,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,609476.7,609476.7,23847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113348,1573304.00
02/03/2017 04:15,2,0.000,ALERT,212.83,299.37,59.965,1486113303,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,615912.7,615912.7,23683,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113350,1573305.00
02/03/2017 04:15,2,0.000,ALERT,212.38,298.17,59.975,1486113303,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,608017.3,608017.3,23936,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113352,1573306.00
02/03/2017 04:15,2,0.000,ALERT,211.25,297.26,59.959,1486113303,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,831921.3,831921.3,23546,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113353,1573307.00
02/03/2017 04:15,2,0.000,ALERT,212.16,297.87,59.981,1486113303,"274151322000068","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,721973.2,721973.2,24058,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113355,1573308.00
02/03/2017 04:15,2,0.000,ALERT,211.93,299.07,60.018,1486113303,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,603558.6,603558.6,23995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113357,1573309.00
02/03/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1486113303,"201051344000594","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,619723.6,619723.6,23873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113359,1573310.00
02/03/2017 04:15,2,0.000,ALERT,212.38,298.17,59.970,1486113303,"201051344001203","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,611943.8,611943.8,23978,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113361,1573311.00
02/03/2017 04:15,2,0.000,ALERT,211.48,297.57,59.959,1486113303,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,848245.6,848245.6,23588,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113363,1573312.00
02/03/2017 04:15,2,0.000,ALERT,212.83,298.77,59.965,1486113303,"201051344000867","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,606062.7,606062.7,23977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113365,1573313.00
02/03/2017 04:15,2,0.000,ALERT,212.38,299.07,59.959,1486113303,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,609092.4,609092.4,23877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113366,1573314.00
02/03/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1486113303,"201051344000900","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,625127.0,625127.0,23476,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113368,1573315.00
02/03/2017 04:15,2,0.000,ALERT,212.83,298.77,59.975,1486113303,"201051344000648","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,614786.4,614786.4,23508,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113370,1573316.00
02/03/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1486113303,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,625692.3,625692.3,23477,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113372,1573317.00
02/03/2017 04:15,2,0.000,ALERT,212.61,299.37,59.933,1486113303,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,618281.6,618281.6,23638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486113374,1573318.00
02/03/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1486113303,"201051344001158","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,606696.5,606696.5,23891,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113375,1573319.00
02/03/2017 04:15,2,0.000,ALERT,213.29,300.27,59.981,1486113303,"201051344000576","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,617531.8,617531.8,23524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113377,1573320.00
02/03/2017 04:15,2,0.000,ALERT,211.70,296.36,59.991,1486113303,"274151322000087","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,820225.5,820225.5,23827,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486113379,1573321.00
02/03/2017 04:30,2,0.000,ALERT,213.29,299.67,59.986,1486114203,"201051344000645","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,616732.0,616732.0,23523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114205,1573322.00
02/03/2017 04:30,2,0.000,ALERT,211.70,297.57,59.970,1486114203,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,846870.5,846870.5,23611,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114206,1573323.00
02/03/2017 04:30,2,0.000,ALERT,213.51,299.37,59.975,1486114203,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,605896.1,605896.1,23957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114208,1573324.00
02/03/2017 04:30,2,0.000,ALERT,212.61,298.77,59.981,1486114203,"201051344000469","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,608771.6,608771.6,23919,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114210,1573325.00
02/03/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1486114203,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,604634.7,604634.7,23884,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114212,1573326.00
02/03/2017 04:30,2,0.000,ALERT,211.25,297.57,59.970,1486114203,"274151322000052","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,875299.2,875299.2,23376,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114214,1573327.00
02/03/2017 04:30,2,0.000,ALERT,212.38,299.07,59.991,1486114203,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,615181.4,615181.4,23982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114216,1573328.00
02/03/2017 04:30,2,0.000,ALERT,212.38,299.67,60.002,1486114203,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,608037.4,608037.4,23764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114217,1573329.00
02/03/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1486114203,"201051344000582","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,599927.0,599927.0,23923,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114219,1573330.00
02/03/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1486114203,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,615236.2,615236.2,23865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114221,1573331.00
02/03/2017 04:30,2,0.000,ALERT,211.70,296.66,59.975,1486114203,"274151322000094","219011344069620",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,721035.6,721035.6,24153,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114223,1573332.00
02/03/2017 04:30,2,0.000,ALERT,212.83,300.57,59.986,1486114203,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,624249.0,624249.0,23832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114225,1573333.00
02/03/2017 04:30,2,0.000,ALERT,212.16,299.97,59.996,1486114203,"201051344000890","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,612233.5,612233.5,23931,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114227,1573334.00
02/03/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1486114203,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,613290.1,613290.1,23932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114228,1573335.00
02/03/2017 04:30,2,0.000,ALERT,212.61,298.77,59.981,1486114203,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,596510.2,596510.2,24079,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114230,1573336.00
02/03/2017 04:30,2,0.000,ALERT,211.70,298.17,59.970,1486114203,"274151322000083","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,866852.8,866852.8,23409,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114232,1573337.00
02/03/2017 04:30,2,0.000,ALERT,212.38,297.26,59.933,1486114203,"274151322000076","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,924184.7,924184.7,23523,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114234,1573338.00
02/03/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1486114203,"201051344000868","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,607221.8,607221.8,23937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114236,1573339.00
02/03/2017 04:30,2,0.000,ALERT,211.48,298.47,59.975,1486114203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,915381.9,915381.9,23588,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114237,1573340.00
02/03/2017 04:30,2,0.000,ALERT,212.38,299.37,59.975,1486114203,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.47,0.0,0.0,0.000,568920.6,568920.6,23966,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114239,1573341.00
02/03/2017 04:30,2,0.000,ALERT,212.16,298.47,59.986,1486114203,"201051344001025","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,613352.6,613352.6,24002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114241,1573342.00
02/03/2017 04:30,2,0.000,ALERT,212.38,299.37,59.928,1486114203,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,617385.4,617385.4,23677,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114243,1573343.00
02/03/2017 04:30,2,0.000,ALERT,213.06,299.37,59.965,1486114203,"201051344000853","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,616113.4,616113.4,23568,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114245,1573344.00
02/03/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1486114203,"201051344000685","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,612571.8,612571.8,23830,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114246,1573345.00
02/03/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1486114203,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,609476.7,609476.7,23849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114248,1573346.00
02/03/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1486114203,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,615912.7,615912.7,23685,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114250,1573347.00
02/03/2017 04:30,2,0.000,ALERT,212.38,298.77,59.970,1486114203,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,608017.3,608017.3,23938,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114252,1573348.00
02/03/2017 04:30,2,0.000,ALERT,211.25,296.66,59.970,1486114203,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,831921.3,831921.3,23548,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114254,1573349.00
02/03/2017 04:30,2,0.000,ALERT,212.16,296.36,59.959,1486114203,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,721973.2,721973.2,24060,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114255,1573350.00
02/03/2017 04:30,2,0.000,ALERT,211.93,299.37,59.970,1486114203,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,603558.6,603558.6,23997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114257,1573351.00
02/03/2017 04:30,2,0.000,ALERT,212.16,299.67,59.933,1486114203,"201051344000594","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,619723.6,619723.6,23875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114259,1573352.00
02/03/2017 04:30,2,0.000,ALERT,212.38,298.77,59.959,1486114203,"201051344001203","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,611943.8,611943.8,23980,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114261,1573353.00
02/03/2017 04:30,2,0.000,ALERT,211.48,297.26,59.938,1486114203,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,848245.6,848245.6,23590,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114262,1573354.00
02/03/2017 04:30,2,0.000,ALERT,213.06,298.77,59.933,1486114203,"201051344000867","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,606062.7,606062.7,23979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114264,1573355.00
02/03/2017 04:30,2,0.000,ALERT,212.16,299.37,59.965,1486114203,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,609092.4,609092.4,23879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114266,1573356.00
02/03/2017 04:30,2,0.000,ALERT,212.38,299.07,60.007,1486114203,"201051344000900","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,625127.0,625127.0,23478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114268,1573357.00
02/03/2017 04:30,2,0.000,ALERT,212.83,298.77,59.975,1486114203,"201051344000648","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,614786.4,614786.4,23510,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114270,1573358.00
02/03/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1486114203,"201051344000569","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,625692.3,625692.3,23479,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114271,1573359.00
02/03/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1486114203,"201051344000983","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,618281.6,618281.6,23640,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114273,1573360.00
02/03/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1486114203,"201051344001158","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,606696.5,606696.5,23893,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114275,1573361.00
02/03/2017 04:30,2,0.000,ALERT,213.06,300.27,59.933,1486114203,"201051344000576","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,617531.8,617531.8,23526,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486114277,1573362.00
02/03/2017 04:30,2,0.000,ALERT,211.48,296.36,59.970,1486114203,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,820225.5,820225.5,23829,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486114279,1573363.00
02/03/2017 04:45,2,0.000,ALERT,213.29,299.37,59.970,1486115103,"201051344000645","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,616732.0,616732.0,23525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115105,1573364.00
02/03/2017 04:45,2,0.000,ALERT,211.93,297.57,59.954,1486115103,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,846870.5,846870.5,23613,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115107,1573365.00
02/03/2017 04:45,2,0.000,ALERT,213.51,299.37,59.954,1486115103,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,605896.1,605896.1,23959,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115108,1573366.00
02/03/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1486115103,"201051344000469","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,608771.6,608771.6,23921,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115110,1573367.00
02/03/2017 04:45,2,0.000,ALERT,212.61,299.07,59.959,1486115103,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,604634.7,604634.7,23886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115112,1573368.00
02/03/2017 04:45,2,0.000,ALERT,211.70,298.17,59.959,1486115103,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,875299.2,875299.2,23378,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115114,1573369.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.07,59.959,1486115103,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,615181.4,615181.4,23984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115116,1573370.00
02/03/2017 04:45,2,0.000,ALERT,212.61,299.37,59.965,1486115103,"201051344001230","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,608037.4,608037.4,23766,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115118,1573371.00
02/03/2017 04:45,2,0.000,ALERT,213.06,299.97,60.002,1486115103,"201051344000582","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,599927.0,599927.0,23925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115119,1573372.00
02/03/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1486115103,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,615236.2,615236.2,23867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115121,1573373.00
02/03/2017 04:45,2,0.000,ALERT,211.93,297.26,59.970,1486115103,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,721035.6,721035.6,24155,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115123,1573374.00
02/03/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1486115103,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,624249.0,624249.0,23834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115125,1573375.00
02/03/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1486115103,"201051344000890","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,612233.5,612233.5,23933,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115127,1573376.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.07,59.970,1486115103,"201051344000438","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,613290.1,613290.1,23934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115129,1573377.00
02/03/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1486115103,"201051344000417","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,596510.2,596510.2,24081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115130,1573378.00
02/03/2017 04:45,2,0.000,ALERT,212.16,298.47,59.975,1486115103,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,866852.8,866852.8,23411,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115132,1573379.00
02/03/2017 04:45,2,0.000,ALERT,212.61,298.17,59.981,1486115103,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,924184.7,924184.7,23525,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115134,1573380.00
02/03/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1486115103,"201051344000868","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,607221.8,607221.8,23939,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115136,1573381.00
02/03/2017 04:45,2,0.000,ALERT,211.93,299.07,59.938,1486115103,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,915381.9,915381.9,23590,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115138,1573382.00
02/03/2017 04:45,2,0.000,ALERT,212.61,299.67,60.002,1486115103,"201051344000988","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,568920.6,568920.6,23968,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115140,1573383.00
02/03/2017 04:45,2,0.000,ALERT,212.38,298.47,59.981,1486115103,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,613352.6,613352.6,24004,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115141,1573384.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.97,59.991,1486115103,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,617385.4,617385.4,23679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115143,1573385.00
02/03/2017 04:45,2,0.000,ALERT,213.51,299.67,59.944,1486115103,"201051344000853","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,616113.4,616113.4,23570,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115145,1573386.00
02/03/2017 04:45,2,0.000,ALERT,213.06,299.37,59.991,1486115103,"201051344000685","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,612571.8,612571.8,23832,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115147,1573387.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.07,59.986,1486115103,"201051344000917","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,609476.7,609476.7,23851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115149,1573388.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.67,59.986,1486115103,"201051344001145","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,615912.7,615912.7,23687,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115151,1573389.00
02/03/2017 04:45,2,0.000,ALERT,212.61,298.77,59.981,1486115103,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,608017.3,608017.3,23940,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115152,1573390.00
02/03/2017 04:45,2,0.000,ALERT,211.25,296.96,59.986,1486115103,"274151322000088","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,831921.3,831921.3,23550,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115154,1573391.00
02/03/2017 04:45,2,0.000,ALERT,212.38,296.66,59.975,1486115103,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,721973.2,721973.2,24062,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115156,1573392.00
02/03/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1486115103,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,603558.6,603558.6,23999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115158,1573393.00
02/03/2017 04:45,2,0.000,ALERT,212.38,299.97,59.991,1486115103,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,619723.6,619723.6,23877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115160,1573394.00
02/03/2017 04:45,2,0.000,ALERT,212.61,298.77,59.986,1486115103,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,611943.8,611943.8,23982,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115161,1573395.00
02/03/2017 04:45,2,0.000,ALERT,211.48,298.47,60.028,1486115103,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,848245.6,848245.6,23592,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115163,1573396.00
02/03/2017 04:45,2,0.000,ALERT,213.06,299.07,59.986,1486115103,"201051344000867","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,606062.7,606062.7,23981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115165,1573397.00
02/03/2017 04:45,2,0.000,ALERT,212.38,299.07,59.981,1486115103,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,609092.4,609092.4,23881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115167,1573398.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1486115103,"201051344000900","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,625127.0,625127.0,23480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115169,1573399.00
02/03/2017 04:45,2,0.000,ALERT,212.83,298.77,59.986,1486115103,"201051344000648","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,614786.4,614786.4,23512,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486115170,1573400.00
02/03/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1486115103,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,625692.3,625692.3,23481,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115172,1573401.00
02/03/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1486115103,"201051344000983","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,618281.6,618281.6,23642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115174,1573402.00
02/03/2017 04:45,2,0.000,ALERT,213.06,299.67,59.991,1486115103,"201051344001158","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,606696.5,606696.5,23895,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115176,1573403.00
02/03/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1486115103,"201051344000576","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,617531.8,617531.8,23528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115177,1573404.00
02/03/2017 04:45,2,0.000,ALERT,211.93,296.96,59.975,1486115103,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,820225.5,820225.5,23831,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486115179,1573405.00
02/03/2017 05:00,2,0.000,ALERT,212.83,299.07,60.012,1486116004,"201051344000645","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,616732.0,616732.0,23527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116007,1573406.00
02/03/2017 05:00,2,0.000,ALERT,211.48,297.57,60.007,1486116004,"274151322000085","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,846870.5,846870.5,23615,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116008,1573407.00
02/03/2017 05:00,2,0.000,ALERT,213.29,299.37,59.959,1486116004,"201051344000633","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,605896.1,605896.1,23961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116010,1573408.00
02/03/2017 05:00,2,0.000,ALERT,212.61,299.37,60.007,1486116004,"201051344000469","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,608771.6,608771.6,23923,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116012,1573409.00
02/03/2017 05:00,2,0.000,ALERT,211.93,298.77,60.012,1486116004,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,604634.7,604634.7,23888,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116014,1573410.00
02/03/2017 05:00,2,0.000,ALERT,211.25,298.17,60.034,1486116004,"274151322000052","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,875299.2,875299.2,23380,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116016,1573411.00
02/03/2017 05:00,2,0.000,ALERT,212.16,298.77,60.007,1486116004,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,615181.4,615181.4,23986,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116017,1573412.00
02/03/2017 05:00,2,0.000,ALERT,212.16,299.07,60.007,1486116004,"201051344001230","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,608037.4,608037.4,23768,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116019,1573413.00
02/03/2017 05:00,2,0.000,ALERT,212.61,299.37,60.002,1486116004,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,599927.0,599927.0,23927,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116021,1573414.00
02/03/2017 05:00,2,0.000,ALERT,211.70,298.47,60.007,1486116004,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,615236.2,615236.2,23869,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116023,1573415.00
02/03/2017 05:00,2,0.000,ALERT,211.48,297.26,59.991,1486116004,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,721035.6,721035.6,24157,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116025,1573416.00
02/03/2017 05:00,2,0.000,ALERT,212.38,299.67,60.007,1486116004,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,624249.0,624249.0,23836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116026,1573417.00
02/03/2017 05:00,2,0.000,ALERT,211.93,298.77,60.002,1486116004,"201051344000890","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,612233.5,612233.5,23935,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116028,1573418.00
02/03/2017 05:00,2,0.000,ALERT,212.16,298.47,60.007,1486116004,"201051344000438","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,613290.1,613290.1,23936,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116030,1573419.00
02/03/2017 05:00,2,0.000,ALERT,212.38,297.87,60.018,1486116004,"201051344000417","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,596510.2,596510.2,24083,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116032,1573420.00
02/03/2017 05:00,2,0.000,ALERT,211.70,298.47,59.996,1486116004,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,866852.8,866852.8,23413,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116034,1573421.00
02/03/2017 05:00,2,0.000,ALERT,212.16,297.57,59.991,1486116004,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,924184.7,924184.7,23527,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116035,1573422.00
02/03/2017 05:00,2,0.000,ALERT,212.38,299.97,59.996,1486116004,"201051344000868","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,607221.8,607221.8,23941,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116037,1573423.00
02/03/2017 05:00,2,0.000,ALERT,211.48,298.47,59.981,1486116004,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,915381.9,915381.9,23592,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116039,1573424.00
02/03/2017 05:00,2,0.000,ALERT,212.16,299.07,59.991,1486116004,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,568920.6,568920.6,23970,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116041,1573425.00
02/03/2017 05:00,2,0.000,ALERT,211.93,297.57,59.965,1486116004,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,613352.6,613352.6,24006,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116043,1573426.00
02/03/2017 05:00,2,0.000,ALERT,212.38,299.67,59.991,1486116004,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,617385.4,617385.4,23681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116044,1573427.00
02/03/2017 05:00,2,0.000,ALERT,213.06,299.37,59.965,1486116004,"201051344000853","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,616113.4,616113.4,23572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116046,1573428.00
02/03/2017 05:00,2,0.000,ALERT,212.38,298.47,59.991,1486116004,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,612571.8,612571.8,23834,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116048,1573429.00
