ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 05:00,2,0.000,ALERT,212.38,298.17,59.996,1486116004,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,609476.7,609476.7,23853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116050,1573430.00
02/03/2017 05:00,2,0.000,ALERT,212.38,298.47,59.996,1486116004,"201051344001145","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,615912.7,615912.7,23689,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116052,1573431.00
02/03/2017 05:00,2,0.000,ALERT,212.16,297.57,60.039,1486116004,"201051344000651","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,608017.3,608017.3,23942,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116053,1573432.00
02/03/2017 05:00,2,0.000,ALERT,211.03,297.26,59.991,1486116004,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,831921.3,831921.3,23552,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116055,1573433.00
02/03/2017 05:00,2,0.000,ALERT,212.16,296.96,60.034,1486116004,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,721973.2,721973.2,24064,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116057,1573434.00
02/03/2017 05:00,2,0.000,ALERT,211.70,298.47,60.034,1486116004,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,603558.6,603558.6,24001,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116059,1573435.00
02/03/2017 05:00,2,0.000,ALERT,211.93,299.67,60.007,1486116004,"201051344000594","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,619723.6,619723.6,23879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116061,1573436.00
02/03/2017 05:00,2,0.000,ALERT,212.16,297.87,60.034,1486116004,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,611943.8,611943.8,23984,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116063,1573437.00
02/03/2017 05:00,2,0.000,ALERT,211.48,297.57,60.007,1486116004,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,848245.6,848245.6,23594,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116065,1573438.00
02/03/2017 05:00,2,0.000,ALERT,212.61,298.77,60.028,1486116004,"201051344000867","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,606062.7,606062.7,23983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116066,1573439.00
02/03/2017 05:00,2,0.000,ALERT,211.93,298.17,60.034,1486116004,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,609092.4,609092.4,23883,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116068,1573440.00
02/03/2017 05:00,2,0.000,ALERT,212.16,299.37,60.023,1486116004,"201051344000900","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,625127.0,625127.0,23482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116070,1573441.00
02/03/2017 05:00,2,0.000,ALERT,212.61,298.47,60.012,1486116004,"201051344000648","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,614786.4,614786.4,23514,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116072,1573442.00
02/03/2017 05:00,2,0.000,ALERT,212.38,299.67,60.023,1486116004,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,625692.3,625692.3,23483,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116073,1573443.00
02/03/2017 05:00,2,0.000,ALERT,212.38,299.37,60.023,1486116004,"201051344000983","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,618281.6,618281.6,23644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116075,1573444.00
02/03/2017 05:00,2,0.000,ALERT,212.61,299.37,60.002,1486116004,"201051344001158","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,606696.5,606696.5,23897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116077,1573445.00
02/03/2017 05:00,2,0.000,ALERT,212.83,299.67,60.012,1486116004,"201051344000576","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,617531.8,617531.8,23530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116079,1573446.00
02/03/2017 05:00,2,0.000,ALERT,211.70,296.96,60.007,1486116004,"274151322000087","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,820225.5,820225.5,23833,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116081,1573447.00
02/03/2017 05:15,2,0.000,ALERT,212.16,298.17,60.002,1486116903,"201051344000645","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,616732.0,616732.0,23529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116905,1573448.00
02/03/2017 05:15,2,0.000,ALERT,210.80,296.66,60.012,1486116903,"274151322000085","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,846870.5,846870.5,23617,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116907,1573449.00
02/03/2017 05:15,2,0.000,ALERT,212.38,298.17,59.991,1486116903,"201051344000633","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,605896.1,605896.1,23963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116908,1573450.00
02/03/2017 05:15,2,0.000,ALERT,211.93,298.17,59.986,1486116903,"201051344000469","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,608771.6,608771.6,23925,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116910,1573451.00
02/03/2017 05:15,2,0.000,ALERT,211.03,297.57,59.986,1486116903,"201051344000646","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,604634.7,604634.7,23890,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116912,1573452.00
02/03/2017 05:15,2,0.000,ALERT,210.57,297.26,59.981,1486116903,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,875299.2,875299.2,23382,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116914,1573453.00
02/03/2017 05:15,2,0.000,ALERT,211.48,297.87,59.991,1486116903,"201051344000585","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,615181.4,615181.4,23988,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116916,1573454.00
02/03/2017 05:15,2,0.000,ALERT,211.25,297.87,59.981,1486116903,"201051344001230","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,608037.4,608037.4,23770,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116917,1573455.00
02/03/2017 05:15,2,0.000,ALERT,211.93,298.47,59.991,1486116903,"201051344000582","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,599927.0,599927.0,23929,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116919,1573456.00
02/03/2017 05:15,2,0.000,ALERT,211.03,297.26,59.991,1486116903,"201051344000955","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,615236.2,615236.2,23871,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116921,1573457.00
02/03/2017 05:15,2,0.000,ALERT,210.57,296.06,60.018,1486116903,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,721035.6,721035.6,24159,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116923,1573458.00
02/03/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1486116903,"201051344000579","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,624249.0,624249.0,23838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116925,1573459.00
02/03/2017 05:15,2,0.000,ALERT,211.03,297.87,59.959,1486116903,"201051344000890","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,612233.5,612233.5,23937,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116927,1573460.00
02/03/2017 05:15,2,0.000,ALERT,211.48,297.26,59.991,1486116903,"201051344000438","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,613290.1,613290.1,23938,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116929,1573461.00
02/03/2017 05:15,2,0.000,ALERT,211.70,296.96,60.007,1486116903,"201051344000417","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,596510.2,596510.2,24085,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116930,1573462.00
02/03/2017 05:15,2,0.000,ALERT,211.03,297.26,60.018,1486116903,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,866852.8,866852.8,23415,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116932,1573463.00
02/03/2017 05:15,2,0.000,ALERT,211.70,296.96,59.986,1486116903,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,924184.7,924184.7,23529,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116934,1573464.00
02/03/2017 05:15,2,0.000,ALERT,211.70,299.07,59.986,1486116903,"201051344000868","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,607221.8,607221.8,23943,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116936,1573465.00
02/03/2017 05:15,2,0.000,ALERT,210.80,297.87,59.975,1486116903,"274151322000095","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,915381.9,915381.9,23594,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116938,1573466.00
02/03/2017 05:15,2,0.000,ALERT,211.70,298.47,59.991,1486116903,"201051344000988","219011344069620",0.00,-9.00,0,293.96,300.57,0.0,0.0,0.000,568920.6,568920.6,23972,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116939,1573467.00
02/03/2017 05:15,2,0.000,ALERT,211.25,296.66,59.981,1486116903,"201051344001025","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,613352.6,613352.6,24008,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116941,1573468.00
02/03/2017 05:15,2,0.000,ALERT,211.70,298.47,59.991,1486116903,"201051344000458","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,617385.4,617385.4,23683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116943,1573469.00
02/03/2017 05:15,2,0.000,ALERT,212.38,298.47,59.981,1486116903,"201051344000853","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,616113.4,616113.4,23574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116945,1573470.00
02/03/2017 05:15,2,0.000,ALERT,211.70,297.57,59.981,1486116903,"201051344000685","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,612571.8,612571.8,23836,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116947,1573471.00
02/03/2017 05:15,2,0.000,ALERT,211.48,297.26,59.981,1486116903,"201051344000917","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,609476.7,609476.7,23855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116948,1573472.00
02/03/2017 05:15,2,0.000,ALERT,211.70,297.87,59.996,1486116903,"201051344001145","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,615912.7,615912.7,23691,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116950,1573473.00
02/03/2017 05:15,2,0.000,ALERT,211.48,296.96,59.981,1486116903,"201051344000651","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,608017.3,608017.3,23944,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116952,1573474.00
02/03/2017 05:15,2,0.000,ALERT,210.57,296.96,59.928,1486116903,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,831921.3,831921.3,23554,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116954,1573475.00
02/03/2017 05:15,2,0.000,ALERT,211.70,296.06,59.970,1486116903,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,721973.2,721973.2,24066,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116955,1573476.00
02/03/2017 05:15,2,0.000,ALERT,211.25,297.57,59.959,1486116903,"201051344001135","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,603558.6,603558.6,24003,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116957,1573477.00
02/03/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1486116903,"201051344000594","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,619723.6,619723.6,23881,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116959,1573478.00
02/03/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1486116903,"201051344001203","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,611943.8,611943.8,23986,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116961,1573479.00
02/03/2017 05:15,2,0.000,ALERT,210.80,297.57,59.954,1486116903,"274151322000054","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,848245.6,848245.6,23596,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486116963,1573480.00
02/03/2017 05:15,2,0.000,ALERT,212.16,297.87,59.965,1486116903,"201051344000867","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,606062.7,606062.7,23985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116964,1573481.00
02/03/2017 05:15,2,0.000,ALERT,211.48,297.87,59.965,1486116903,"201051344001093","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,609092.4,609092.4,23885,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116966,1573482.00
02/03/2017 05:15,2,0.000,ALERT,211.93,298.47,59.949,1486116903,"201051344000900","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,625127.0,625127.0,23484,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116968,1573483.00
02/03/2017 05:15,2,0.000,ALERT,211.93,297.87,60.012,1486116903,"201051344000648","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,614786.4,614786.4,23516,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116970,1573484.00
02/03/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1486116903,"201051344000569","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,625692.3,625692.3,23485,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116972,1573485.00
02/03/2017 05:15,2,0.000,ALERT,211.93,298.77,59.922,1486116903,"201051344000983","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,618281.6,618281.6,23646,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116973,1573486.00
02/03/2017 05:15,2,0.000,ALERT,212.16,298.47,59.954,1486116903,"201051344001158","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,606696.5,606696.5,23899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116975,1573487.00
02/03/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1486116903,"201051344000576","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,617531.8,617531.8,23532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116977,1573488.00
02/03/2017 05:15,2,0.000,ALERT,211.03,295.76,59.959,1486116903,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,820225.5,820225.5,23835,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486116979,1573489.00
02/03/2017 05:30,2,0.000,ALERT,211.48,296.66,60.002,1486117803,"201051344000645","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,616732.0,616732.0,23531,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117805,1573490.00
02/03/2017 05:30,2,0.000,ALERT,209.90,295.46,60.007,1486117803,"274151322000085","219011344069620",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,846870.5,846870.5,23619,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117807,1573491.00
02/03/2017 05:30,2,0.000,ALERT,211.48,296.66,59.991,1486117803,"201051344000633","219011344069620",0.00,-10.00,0,293.96,299.97,0.0,0.0,0.000,605896.1,605896.1,23965,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117809,1573492.00
02/03/2017 05:30,2,0.000,ALERT,211.25,296.96,60.012,1486117803,"201051344000469","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,608771.6,608771.6,23927,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117810,1573493.00
02/03/2017 05:30,2,0.000,ALERT,210.35,296.36,59.991,1486117803,"201051344000646","219011344069620",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,604634.7,604634.7,23892,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117812,1573494.00
02/03/2017 05:30,2,0.000,ALERT,209.67,296.36,59.986,1486117803,"274151322000052","219011344069620",0.00,-11.00,0,293.36,299.07,0.0,0.0,0.000,875299.2,875299.2,23384,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117814,1573495.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.66,59.991,1486117803,"201051344000585","219011344069620",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,615181.4,615181.4,23990,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117816,1573496.00
02/03/2017 05:30,2,0.000,ALERT,210.57,296.66,59.991,1486117803,"201051344001230","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,608037.4,608037.4,23772,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117818,1573497.00
02/03/2017 05:30,2,0.000,ALERT,210.80,297.26,59.996,1486117803,"201051344000582","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,599927.0,599927.0,23931,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117819,1573498.00
02/03/2017 05:30,2,0.000,ALERT,210.12,296.36,59.986,1486117803,"201051344000955","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,615236.2,615236.2,23873,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117821,1573499.00
02/03/2017 05:30,2,0.000,ALERT,209.90,294.86,59.986,1486117803,"274151322000094","219011344069620",0.00,-11.00,0,292.76,297.87,0.0,0.0,0.000,721035.6,721035.6,24161,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117823,1573500.00
02/03/2017 05:30,2,0.000,ALERT,211.03,297.57,59.986,1486117803,"201051344000579","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,624249.0,624249.0,23840,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117825,1573501.00
02/03/2017 05:30,2,0.000,ALERT,210.35,296.96,59.986,1486117803,"201051344000890","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,612233.5,612233.5,23939,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117827,1573502.00
02/03/2017 05:30,2,0.000,ALERT,210.57,296.06,59.986,1486117803,"201051344000438","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,613290.1,613290.1,23940,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117828,1573503.00
02/03/2017 05:30,2,0.000,ALERT,210.80,295.76,60.002,1486117803,"201051344000417","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,596510.2,596510.2,24087,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117830,1573504.00
02/03/2017 05:30,2,0.000,ALERT,210.35,296.36,59.975,1486117803,"274151322000083","219011344069620",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,866852.8,866852.8,23417,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117832,1573505.00
02/03/2017 05:30,2,0.000,ALERT,210.80,295.16,59.965,1486117803,"274151322000076","219011344069620",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,924184.7,924184.7,23531,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117834,1573506.00
02/03/2017 05:30,2,0.000,ALERT,211.03,297.57,59.981,1486117803,"201051344000868","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,607221.8,607221.8,23945,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117836,1573507.00
02/03/2017 05:30,2,0.000,ALERT,209.90,296.36,59.970,1486117803,"274151322000095","219011344069620",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,915381.9,915381.9,23596,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117837,1573508.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.66,59.970,1486117803,"201051344000988","219011344069620",0.00,-9.00,0,293.06,299.67,0.0,0.0,0.000,568920.6,568920.6,23974,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117839,1573509.00
02/03/2017 05:30,2,0.000,ALERT,210.35,295.46,59.970,1486117803,"201051344001025","219011344069620",0.00,-11.00,0,293.96,299.67,0.0,0.0,0.000,613352.6,613352.6,24010,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117841,1573510.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.96,59.970,1486117803,"201051344000458","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,617385.4,617385.4,23685,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117843,1573511.00
02/03/2017 05:30,2,0.000,ALERT,211.48,296.66,59.986,1486117803,"201051344000853","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,616113.4,616113.4,23576,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117845,1573512.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.06,59.944,1486117803,"201051344000685","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,612571.8,612571.8,23838,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117847,1573513.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.06,59.970,1486117803,"201051344000917","219011344069620",0.00,-8.00,0,293.06,298.47,0.0,0.0,0.000,609476.7,609476.7,23857,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117849,1573514.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.66,59.959,1486117803,"201051344001145","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,615912.7,615912.7,23693,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117851,1573515.00
02/03/2017 05:30,2,0.000,ALERT,210.57,295.76,59.938,1486117803,"201051344000651","219011344069620",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,608017.3,608017.3,23946,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117852,1573516.00
02/03/2017 05:30,2,0.000,ALERT,209.67,294.86,59.996,1486117803,"274151322000088","219011344069620",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,831921.3,831921.3,23556,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117854,1573517.00
02/03/2017 05:30,2,0.000,ALERT,210.80,294.86,59.938,1486117803,"274151322000068","219011344069620",0.00,-8.50,0,292.76,297.87,0.0,0.0,0.000,721973.2,721973.2,24068,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117856,1573518.00
02/03/2017 05:30,2,0.000,ALERT,210.12,296.06,59.970,1486117803,"201051344001135","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,603558.6,603558.6,24005,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117858,1573519.00
02/03/2017 05:30,2,0.000,ALERT,210.57,297.57,59.970,1486117803,"201051344000594","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,619723.6,619723.6,23883,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117860,1573520.00
02/03/2017 05:30,2,0.000,ALERT,210.57,295.76,59.965,1486117803,"201051344001203","219011344069620",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,611943.8,611943.8,23988,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117861,1573521.00
02/03/2017 05:30,2,0.000,ALERT,209.67,296.06,59.954,1486117803,"274151322000054","219011344069620",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,848245.6,848245.6,23598,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117863,1573522.00
02/03/2017 05:30,2,0.000,ALERT,211.25,296.36,60.007,1486117803,"201051344000867","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,606062.7,606062.7,23987,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117865,1573523.00
02/03/2017 05:30,2,0.000,ALERT,210.35,295.76,59.965,1486117803,"201051344001093","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,609092.4,609092.4,23887,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117867,1573524.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.96,59.981,1486117803,"201051344000900","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,625127.0,625127.0,23486,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117869,1573525.00
02/03/2017 05:30,2,0.000,ALERT,211.03,296.06,59.965,1486117803,"201051344000648","219011344069620",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,614786.4,614786.4,23518,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117870,1573526.00
02/03/2017 05:30,2,0.000,ALERT,211.03,297.26,59.954,1486117803,"201051344000569","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,625692.3,625692.3,23487,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117872,1573527.00
02/03/2017 05:30,2,0.000,ALERT,210.80,296.66,59.986,1486117803,"201051344000983","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,618281.6,618281.6,23648,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117874,1573528.00
02/03/2017 05:30,2,0.000,ALERT,211.03,296.66,59.949,1486117803,"201051344001158","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,606696.5,606696.5,23901,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486117876,1573529.00
02/03/2017 05:30,2,0.000,ALERT,211.48,296.96,59.944,1486117803,"201051344000576","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,617531.8,617531.8,23534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117878,1573530.00
02/03/2017 05:30,2,0.000,ALERT,210.12,294.26,59.922,1486117803,"274151322000087","219011344069620",0.00,-8.50,0,292.46,297.57,0.0,0.0,0.000,820225.5,820225.5,23837,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486117879,1573531.00
02/03/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1486118703,"201051344000645","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,616732.0,616732.0,23533,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118705,1573532.00
02/03/2017 05:45,2,0.000,ALERT,209.90,295.46,59.959,1486118703,"274151322000085","219011344069620",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,846870.5,846870.5,23621,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118707,1573533.00
02/03/2017 05:45,2,0.000,ALERT,211.70,296.96,59.975,1486118703,"201051344000633","219011344069620",0.00,-10.00,0,293.06,298.47,0.0,0.0,0.000,605896.1,605896.1,23967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118709,1573534.00
02/03/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1486118703,"201051344000469","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,608771.6,608771.6,23929,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118710,1573535.00
02/03/2017 05:45,2,0.000,ALERT,210.35,296.36,59.965,1486118703,"201051344000646","219011344069620",0.00,-10.00,0,293.06,297.87,0.0,0.0,0.000,604634.7,604634.7,23894,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118712,1573536.00
02/03/2017 05:45,2,0.000,ALERT,209.90,296.66,59.959,1486118703,"274151322000052","219011344069620",0.00,-10.00,0,293.06,297.87,0.0,0.0,0.000,875299.2,875299.2,23386,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118714,1573537.00
02/03/2017 05:45,2,0.000,ALERT,210.80,296.66,59.965,1486118703,"201051344000585","219011344069620",0.00,-9.00,0,293.06,298.17,0.0,0.0,0.000,615181.4,615181.4,23992,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118716,1573538.00
02/03/2017 05:45,2,0.000,ALERT,210.57,296.96,59.965,1486118703,"201051344001230","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,608037.4,608037.4,23774,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118718,1573539.00
02/03/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1486118703,"201051344000582","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,599927.0,599927.0,23933,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118719,1573540.00
02/03/2017 05:45,2,0.000,ALERT,210.12,296.36,59.970,1486118703,"201051344000955","219011344069620",0.00,-10.00,0,293.36,297.87,0.0,0.0,0.000,615236.2,615236.2,23875,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118721,1573541.00
02/03/2017 05:45,2,0.000,ALERT,209.90,295.16,59.975,1486118703,"274151322000094","219011344069620",0.00,-11.00,0,292.46,296.66,0.0,0.0,0.000,721035.6,721035.6,24163,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118723,1573542.00
02/03/2017 05:45,2,0.000,ALERT,211.03,297.87,59.954,1486118703,"201051344000579","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,624249.0,624249.0,23842,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118725,1573543.00
02/03/2017 05:45,2,0.000,ALERT,210.35,296.66,59.970,1486118703,"201051344000890","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,612233.5,612233.5,23941,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118727,1573544.00
02/03/2017 05:45,2,0.000,ALERT,210.57,296.06,59.965,1486118703,"201051344000438","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,613290.1,613290.1,23942,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118728,1573545.00
02/03/2017 05:45,2,0.000,ALERT,210.80,295.46,59.975,1486118703,"201051344000417","219011344069620",0.00,-9.00,0,293.06,297.57,0.0,0.0,0.000,596510.2,596510.2,24089,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118730,1573546.00
02/03/2017 05:45,2,0.000,ALERT,210.12,296.36,59.965,1486118703,"274151322000083","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,866852.8,866852.8,23419,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118732,1573547.00
02/03/2017 05:45,2,0.000,ALERT,210.57,295.16,59.959,1486118703,"274151322000076","219011344069620",0.00,-10.00,0,293.06,297.87,0.0,0.0,0.000,924184.7,924184.7,23533,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118734,1573548.00
02/03/2017 05:45,2,0.000,ALERT,210.80,297.57,59.959,1486118703,"201051344000868","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,607221.8,607221.8,23947,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118736,1573549.00
02/03/2017 05:45,2,0.000,ALERT,209.90,296.06,59.954,1486118703,"274151322000095","219011344069620",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,915381.9,915381.9,23598,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118738,1573550.00
02/03/2017 05:45,2,0.000,ALERT,210.57,296.66,59.944,1486118703,"201051344000988","219011344069620",0.00,-9.00,0,292.46,298.47,0.0,0.0,0.000,568920.6,568920.6,23976,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118739,1573551.00
02/03/2017 05:45,2,0.000,ALERT,210.35,295.16,59.970,1486118703,"201051344001025","219011344069620",0.00,-11.00,0,293.36,298.47,0.0,0.0,0.000,613352.6,613352.6,24012,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118741,1573552.00
02/03/2017 05:45,2,0.000,ALERT,210.80,296.96,59.959,1486118703,"201051344000458","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,617385.4,617385.4,23687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118743,1573553.00
02/03/2017 05:45,2,0.000,ALERT,211.25,296.66,59.965,1486118703,"201051344000853","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,616113.4,616113.4,23578,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118745,1573554.00
02/03/2017 05:45,2,0.000,ALERT,211.03,296.36,59.975,1486118703,"201051344000685","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,612571.8,612571.8,23840,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118747,1573555.00
02/03/2017 05:45,2,0.000,ALERT,210.80,295.76,59.959,1486118703,"201051344000917","219011344069620",0.00,-8.00,0,292.46,297.57,0.0,0.0,0.000,609476.7,609476.7,23859,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118748,1573556.00
02/03/2017 05:45,2,0.000,ALERT,210.57,296.36,59.970,1486118703,"201051344001145","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,615912.7,615912.7,23695,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118750,1573557.00
02/03/2017 05:45,2,0.000,ALERT,210.57,295.46,59.959,1486118703,"201051344000651","219011344069620",0.00,-11.50,0,293.06,297.57,0.0,0.0,0.000,608017.3,608017.3,23948,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118752,1573558.00
02/03/2017 05:45,2,0.000,ALERT,209.44,295.16,59.949,1486118703,"274151322000088","219011344069620",0.00,-8.50,0,292.76,297.26,0.0,0.0,0.000,831921.3,831921.3,23558,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118754,1573559.00
02/03/2017 05:45,2,0.000,ALERT,210.57,294.56,59.954,1486118703,"274151322000068","219011344069620",0.00,-8.50,0,292.46,296.66,0.0,0.0,0.000,721973.2,721973.2,24070,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118756,1573560.00
02/03/2017 05:45,2,0.000,ALERT,210.12,296.06,59.965,1486118703,"201051344001135","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,603558.6,603558.6,24007,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118757,1573561.00
02/03/2017 05:45,2,0.000,ALERT,210.57,297.26,59.975,1486118703,"201051344000594","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,619723.6,619723.6,23885,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118759,1573562.00
02/03/2017 05:45,2,0.000,ALERT,210.35,295.46,59.917,1486118703,"201051344001203","219011344069620",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,611943.8,611943.8,23990,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118761,1573563.00
02/03/2017 05:45,2,0.000,ALERT,209.67,295.76,59.954,1486118703,"274151322000054","219011344069620",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,848245.6,848245.6,23600,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118763,1573564.00
02/03/2017 05:45,2,0.000,ALERT,211.03,296.06,59.959,1486118703,"201051344000867","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,606062.7,606062.7,23989,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118765,1573565.00
02/03/2017 05:45,2,0.000,ALERT,210.35,295.76,59.959,1486118703,"201051344001093","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,609092.4,609092.4,23889,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118767,1573566.00
02/03/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1486118703,"201051344000900","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,625127.0,625127.0,23488,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118769,1573567.00
02/03/2017 05:45,2,0.000,ALERT,210.80,295.76,59.965,1486118703,"201051344000648","219011344069620",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,614786.4,614786.4,23520,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486118770,1573568.00
02/03/2017 05:45,2,0.000,ALERT,210.80,296.96,59.965,1486118703,"201051344000569","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,625692.3,625692.3,23489,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118772,1573569.00
02/03/2017 05:45,2,0.000,ALERT,210.57,296.66,59.954,1486118703,"201051344000983","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,618281.6,618281.6,23650,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118774,1573570.00
02/03/2017 05:45,2,0.000,ALERT,210.80,296.36,59.949,1486118703,"201051344001158","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,606696.5,606696.5,23903,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118776,1573571.00
02/03/2017 05:45,2,0.000,ALERT,211.03,296.96,59.954,1486118703,"201051344000576","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,617531.8,617531.8,23536,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118778,1573572.00
02/03/2017 05:45,2,0.000,ALERT,209.67,294.26,59.954,1486118703,"274151322000087","219011344069620",0.00,-8.50,0,292.16,296.66,0.0,0.0,0.000,820225.5,820225.5,23839,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486118779,1573573.00
