ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 06:00,2,0.000,ALERT,211.93,297.57,60.002,1486119603,"201051344000645","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,616732.0,616732.0,23535,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119605,1573574.00
02/03/2017 06:00,2,0.000,ALERT,210.80,296.66,60.018,1486119603,"274151322000085","219011344069620",0.00,-9.00,0,293.06,298.47,0.0,0.0,0.000,846870.5,846870.5,23623,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119607,1573575.00
02/03/2017 06:00,2,0.000,ALERT,211.93,297.26,60.018,1486119603,"201051344000633","219011344069620",0.00,-10.00,0,293.06,298.77,0.0,0.0,0.000,605896.1,605896.1,23969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119609,1573576.00
02/03/2017 06:00,2,0.000,ALERT,211.48,297.57,59.996,1486119603,"201051344000469","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,608771.6,608771.6,23931,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119611,1573577.00
02/03/2017 06:00,2,0.000,ALERT,211.03,297.87,60.012,1486119603,"201051344000646","219011344069620",0.00,-10.00,0,293.36,298.77,0.0,0.0,0.000,604634.7,604634.7,23896,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119612,1573578.00
02/03/2017 06:00,2,0.000,ALERT,210.35,296.66,60.007,1486119603,"274151322000052","219011344069620",0.00,-10.00,0,293.06,298.77,0.0,0.0,0.000,875299.2,875299.2,23388,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119614,1573579.00
02/03/2017 06:00,2,0.000,ALERT,211.48,298.17,60.012,1486119603,"201051344000585","219011344069620",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,615181.4,615181.4,23994,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119616,1573580.00
02/03/2017 06:00,2,0.000,ALERT,211.25,298.47,60.012,1486119603,"201051344001230","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,608037.4,608037.4,23776,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119618,1573581.00
02/03/2017 06:00,2,0.000,ALERT,211.70,298.77,59.986,1486119603,"201051344000582","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,599927.0,599927.0,23935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486119620,1573582.00
02/03/2017 06:00,2,0.000,ALERT,210.80,297.87,60.002,1486119603,"201051344000955","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,615236.2,615236.2,23877,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486119621,1573583.00
02/03/2017 06:00,2,0.000,ALERT,210.80,296.36,59.996,1486119603,"274151322000094","219011344069620",0.00,-11.00,0,292.46,297.57,0.0,0.0,0.000,721035.6,721035.6,24165,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119623,1573584.00
02/03/2017 06:00,2,0.000,ALERT,211.48,298.47,60.002,1486119603,"201051344000579","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,624249.0,624249.0,23844,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119625,1573585.00
02/03/2017 06:00,2,0.000,ALERT,211.25,298.47,59.986,1486119603,"201051344000890","219011344069620",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,612233.5,612233.5,23943,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119627,1573586.00
02/03/2017 06:00,2,0.000,ALERT,211.25,298.17,60.034,1486119603,"201051344000438","219011344069620",0.00,-11.00,0,293.96,299.67,0.0,0.0,0.000,613290.1,613290.1,23944,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119629,1573587.00
02/03/2017 06:00,2,0.000,ALERT,211.70,297.87,59.996,1486119603,"201051344000417","219011344069620",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,596510.2,596510.2,24091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486119631,1573588.00
02/03/2017 06:00,2,0.000,ALERT,211.03,297.57,59.986,1486119603,"274151322000083","219011344069620",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,866852.8,866852.8,23421,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119632,1573589.00
02/03/2017 06:00,2,0.000,ALERT,211.48,297.26,59.986,1486119603,"274151322000076","219011344069620",0.00,-10.00,0,293.06,299.07,0.0,0.0,0.000,924184.7,924184.7,23535,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119634,1573590.00
02/03/2017 06:00,2,0.000,ALERT,211.48,299.07,59.954,1486119603,"201051344000868","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,607221.8,607221.8,23949,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119636,1573591.00
02/03/2017 06:00,2,0.000,ALERT,211.03,298.47,59.981,1486119603,"274151322000095","219011344069620",0.00,-11.00,0,293.96,299.37,0.0,0.0,0.000,915381.9,915381.9,23600,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119638,1573592.00
02/03/2017 06:00,2,0.000,ALERT,211.25,297.57,59.981,1486119603,"201051344000988","219011344069620",0.00,-9.00,0,292.16,298.77,0.0,0.0,0.000,568920.6,568920.6,23978,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119640,1573593.00
02/03/2017 06:00,2,0.000,ALERT,211.25,297.26,60.039,1486119603,"201051344001025","219011344069620",0.00,-11.00,0,292.46,299.67,0.0,0.0,0.000,613352.6,613352.6,24014,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119642,1573594.00
02/03/2017 06:00,2,0.000,ALERT,211.25,298.17,60.028,1486119603,"201051344000458","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,617385.4,617385.4,23689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119643,1573595.00
02/03/2017 06:00,2,0.000,ALERT,211.93,297.87,59.991,1486119603,"201051344000853","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,616113.4,616113.4,23580,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119645,1573596.00
02/03/2017 06:00,2,0.000,ALERT,211.70,298.17,59.986,1486119603,"201051344000685","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,612571.8,612571.8,23842,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119647,1573597.00
02/03/2017 06:00,2,0.000,ALERT,211.25,297.26,59.991,1486119603,"201051344000917","219011344069620",0.00,-8.00,0,292.76,298.77,0.0,0.0,0.000,609476.7,609476.7,23861,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119649,1573598.00
02/03/2017 06:00,2,0.000,ALERT,211.70,298.47,59.949,1486119603,"201051344001145","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,615912.7,615912.7,23697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119651,1573599.00
02/03/2017 06:00,2,0.000,ALERT,211.48,297.57,59.991,1486119603,"201051344000651","219011344069620",0.00,-11.50,0,293.06,298.77,0.0,0.0,0.000,608017.3,608017.3,23950,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119652,1573600.00
02/03/2017 06:00,2,0.000,ALERT,210.57,296.96,59.959,1486119603,"274151322000088","219011344069620",0.00,-8.50,0,292.46,298.47,0.0,0.0,0.000,831921.3,831921.3,23560,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119654,1573601.00
02/03/2017 06:00,2,0.000,ALERT,211.70,296.66,59.959,1486119603,"274151322000068","219011344069620",0.00,-8.50,0,292.46,297.87,0.0,0.0,0.000,721973.2,721973.2,24072,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119656,1573602.00
02/03/2017 06:00,2,0.000,ALERT,211.03,297.87,59.975,1486119603,"201051344001135","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,603558.6,603558.6,24009,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486119658,1573603.00
02/03/2017 06:00,2,0.000,ALERT,211.03,298.47,59.938,1486119603,"201051344000594","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,619723.6,619723.6,23887,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119659,1573604.00
02/03/2017 06:00,2,0.000,ALERT,211.25,297.57,59.975,1486119603,"201051344001203","219011344069620",0.00,-10.00,0,293.66,300.87,0.0,0.0,0.000,611943.8,611943.8,23992,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119661,1573605.00
02/03/2017 06:00,2,0.000,ALERT,210.80,297.57,59.970,1486119603,"274151322000054","219011344069620",0.00,-9.00,0,293.06,299.07,0.0,0.0,0.000,848245.6,848245.6,23602,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119663,1573606.00
02/03/2017 06:00,2,0.000,ALERT,211.70,297.26,59.970,1486119603,"201051344000867","219011344069620",0.00,-8.50,0,293.66,299.37,0.0,0.0,0.000,606062.7,606062.7,23991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486119665,1573607.00
02/03/2017 06:00,2,0.000,ALERT,211.25,297.87,59.975,1486119603,"201051344001093","219011344069620",0.00,-8.00,0,293.66,299.37,0.0,0.0,0.000,609092.4,609092.4,23891,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486119667,1573608.00
02/03/2017 06:00,2,0.000,ALERT,211.25,297.87,59.954,1486119603,"201051344000900","219011344069620",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,625127.0,625127.0,23490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119668,1573609.00
02/03/2017 06:00,2,0.000,ALERT,211.48,296.96,59.933,1486119603,"201051344000648","219011344069620",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,614786.4,614786.4,23522,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119670,1573610.00
02/03/2017 06:00,2,0.000,ALERT,211.48,298.47,59.970,1486119603,"201051344000569","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,625692.3,625692.3,23491,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119672,1573611.00
02/03/2017 06:00,2,0.000,ALERT,211.48,297.87,59.959,1486119603,"201051344000983","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,618281.6,618281.6,23652,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119674,1573612.00
02/03/2017 06:00,2,0.000,ALERT,211.48,297.87,59.959,1486119603,"201051344001158","219011344069620",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,606696.5,606696.5,23905,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119676,1573613.00
02/03/2017 06:00,2,0.000,ALERT,211.93,298.17,59.970,1486119603,"201051344000576","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,617531.8,617531.8,23538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119677,1573614.00
02/03/2017 06:00,2,0.000,ALERT,211.03,295.76,59.965,1486119603,"274151322000087","219011344069620",0.00,-8.50,0,292.16,297.87,0.0,0.0,0.000,820225.5,820225.5,23841,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486119679,1573615.00
02/03/2017 06:15,2,0.000,ALERT,211.93,297.57,59.996,1486120503,"201051344000645","219011344069620",0.00,-9.00,0,284.04,301.17,0.0,0.0,0.000,616732.0,616732.0,23537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120505,1573616.00
02/03/2017 06:15,2,0.000,ALERT,210.80,296.96,59.986,1486120503,"274151322000085","219011344069620",0.00,-9.00,0,284.04,301.47,0.0,0.0,0.000,846870.5,846870.5,23625,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120507,1573617.00
02/03/2017 06:15,2,0.000,ALERT,212.16,297.57,59.970,1486120503,"201051344000633","219011344069620",0.00,-10.00,0,282.54,301.17,0.0,0.0,0.000,605896.1,605896.1,23971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120509,1573618.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.57,59.970,1486120503,"201051344000469","219011344069620",0.00,-10.00,0,283.14,301.17,0.0,0.0,0.000,608771.6,608771.6,23933,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120511,1573619.00
02/03/2017 06:15,2,0.000,ALERT,211.25,297.87,59.970,1486120503,"201051344000646","219011344069620",0.00,-10.00,0,284.04,299.37,0.0,0.0,0.000,604634.7,604634.7,23898,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120513,1573620.00
02/03/2017 06:15,2,0.000,ALERT,210.35,297.57,59.965,1486120503,"274151322000052","219011344069620",0.00,-10.00,0,283.74,301.77,0.0,0.0,0.000,875299.2,875299.2,23390,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120514,1573621.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.87,59.975,1486120503,"201051344000585","219011344069620",0.00,-9.00,0,284.04,299.37,0.0,0.0,0.000,615181.4,615181.4,23996,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120516,1573622.00
02/03/2017 06:15,2,0.000,ALERT,211.25,297.87,59.975,1486120503,"201051344001230","219011344069620",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,608037.4,608037.4,23778,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120518,1573623.00
02/03/2017 06:15,2,0.000,ALERT,211.70,298.47,59.975,1486120503,"201051344000582","219011344069620",0.00,-11.00,0,285.54,300.57,0.0,0.0,0.000,599927.0,599927.0,23937,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120520,1573624.00
02/03/2017 06:15,2,0.000,ALERT,211.03,297.57,59.965,1486120503,"201051344000955","219011344069620",0.00,-9.00,0,284.64,299.67,0.0,0.0,0.000,615236.2,615236.2,23879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120522,1573625.00
02/03/2017 06:15,2,0.000,ALERT,210.57,296.66,59.965,1486120503,"274151322000094","219011344069620",0.00,-11.00,0,283.44,300.87,0.0,0.0,0.000,721035.6,721035.6,24167,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120523,1573626.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1486120503,"201051344000579","219011344069620",0.00,-9.00,0,284.64,301.77,0.0,0.0,0.000,624249.0,624249.0,23846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120525,1573627.00
02/03/2017 06:15,2,0.000,ALERT,211.03,297.87,59.975,1486120503,"201051344000890","219011344069620",0.00,-9.00,0,285.24,301.17,0.0,0.0,0.000,612233.5,612233.5,23945,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120527,1573628.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.57,59.959,1486120503,"201051344000438","219011344069620",0.00,-10.00,0,284.94,300.27,0.0,0.0,0.000,613290.1,613290.1,23946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120529,1573629.00
02/03/2017 06:15,2,0.000,ALERT,211.70,297.26,59.970,1486120503,"201051344000417","219011344069620",0.00,-10.00,0,284.04,299.67,0.0,0.0,0.000,596510.2,596510.2,24093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120531,1573630.00
02/03/2017 06:15,2,0.000,ALERT,210.80,297.87,59.970,1486120503,"274151322000083","219011344069620",0.00,-9.00,0,284.34,302.37,0.0,0.0,0.000,866852.8,866852.8,23423,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120532,1573631.00
02/03/2017 06:15,2,0.000,ALERT,211.48,296.66,59.959,1486120503,"274151322000076","219011344069620",0.00,-9.00,0,283.74,301.77,0.0,0.0,0.000,924184.7,924184.7,23537,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120534,1573632.00
02/03/2017 06:15,2,0.000,ALERT,211.25,298.17,60.002,1486120503,"201051344000868","219011344069620",0.00,-9.00,0,284.94,302.07,0.0,0.0,0.000,607221.8,607221.8,23951,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120536,1573633.00
02/03/2017 06:15,2,0.000,ALERT,210.35,297.57,59.970,1486120503,"274151322000095","219011344069620",0.00,-11.00,0,284.94,302.68,0.0,0.0,0.000,915381.9,915381.9,23602,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120538,1573634.00
02/03/2017 06:15,2,0.000,ALERT,211.03,296.96,59.965,1486120503,"201051344000988","219011344069620",0.00,-9.00,0,281.64,300.87,0.0,0.0,0.000,568920.6,568920.6,23980,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120540,1573635.00
02/03/2017 06:15,2,0.000,ALERT,211.03,296.36,59.970,1486120503,"201051344001025","219011344069620",0.00,-11.00,0,284.04,300.27,0.0,0.0,0.000,613352.6,613352.6,24016,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120541,1573636.00
02/03/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1486120503,"201051344000458","219011344069620",0.00,-7.00,0,284.34,301.17,0.0,0.0,0.000,617385.4,617385.4,23691,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120543,1573637.00
02/03/2017 06:15,2,0.000,ALERT,211.70,296.96,59.922,1486120503,"201051344000853","219011344069620",0.00,-10.00,0,284.34,301.17,0.0,0.0,0.000,616113.4,616113.4,23582,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120545,1573638.00
02/03/2017 06:15,2,0.000,ALERT,211.70,297.57,59.965,1486120503,"201051344000685","219011344069620",0.00,-9.00,0,284.34,299.67,0.0,0.0,0.000,612571.8,612571.8,23844,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120547,1573639.00
02/03/2017 06:15,2,0.000,ALERT,211.48,296.96,59.965,1486120503,"201051344000917","219011344069620",0.00,-8.00,0,283.44,299.07,0.0,0.0,0.000,609476.7,609476.7,23863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120549,1573640.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.87,59.986,1486120503,"201051344001145","219011344069620",0.00,-9.00,0,284.94,300.57,0.0,0.0,0.000,615912.7,615912.7,23699,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120551,1573641.00
02/03/2017 06:15,2,0.000,ALERT,211.48,296.96,59.965,1486120503,"201051344000651","219011344069620",0.00,-11.50,0,284.04,299.37,0.0,0.0,0.000,608017.3,608017.3,23952,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120553,1573642.00
02/03/2017 06:15,2,0.000,ALERT,210.12,296.96,59.975,1486120503,"274151322000088","219011344069620",0.00,-8.50,0,283.44,301.17,0.0,0.0,0.000,831921.3,831921.3,23562,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120554,1573643.00
02/03/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1486120503,"274151322000068","219011344069620",0.00,-8.50,0,283.14,300.57,0.0,0.0,0.000,721973.2,721973.2,24074,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120556,1573644.00
02/03/2017 06:15,2,0.000,ALERT,210.80,297.26,59.981,1486120503,"201051344001135","219011344069620",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,603558.6,603558.6,24011,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120558,1573645.00
02/03/2017 06:15,2,0.000,ALERT,210.57,297.57,59.965,1486120503,"201051344000594","219011344069620",0.00,-10.00,0,283.74,301.77,0.0,0.0,0.000,619723.6,619723.6,23889,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120560,1573646.00
02/03/2017 06:15,2,0.000,ALERT,211.25,296.66,59.975,1486120503,"201051344001203","219011344069620",0.00,-10.00,0,284.34,301.47,0.0,0.0,0.000,611943.8,611943.8,23994,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120562,1573647.00
02/03/2017 06:15,2,0.000,ALERT,210.35,296.36,59.965,1486120503,"274151322000054","219011344069620",0.00,-8.50,0,283.74,301.77,0.0,0.0,0.000,848245.6,848245.6,23604,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120563,1573648.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.26,59.970,1486120503,"201051344000867","219011344069620",0.00,-8.50,0,283.44,300.87,0.0,0.0,0.000,606062.7,606062.7,23993,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120565,1573649.00
02/03/2017 06:15,2,0.000,ALERT,211.25,297.57,59.975,1486120503,"201051344001093","219011344069620",0.00,-8.00,0,284.34,299.37,0.0,0.0,0.000,609092.4,609092.4,23893,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120567,1573650.00
02/03/2017 06:15,2,0.000,ALERT,211.03,297.87,59.981,1486120503,"201051344000900","219011344069620",0.00,-10.00,0,283.44,301.47,0.0,0.0,0.000,625127.0,625127.0,23492,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120569,1573651.00
02/03/2017 06:15,2,0.000,ALERT,211.25,296.96,59.996,1486120503,"201051344000648","219011344069620",0.00,-11.00,0,283.74,300.57,0.0,0.0,0.000,614786.4,614786.4,23524,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120570,1573652.00
02/03/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1486120503,"201051344000569","219011344069620",0.00,-9.00,0,284.94,301.77,0.0,0.0,0.000,625692.3,625692.3,23493,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120572,1573653.00
02/03/2017 06:15,2,0.000,ALERT,211.25,297.26,59.986,1486120503,"201051344000983","219011344069620",0.00,-9.00,0,284.64,301.47,0.0,0.0,0.000,618281.6,618281.6,23654,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120574,1573654.00
02/03/2017 06:15,2,0.000,ALERT,211.25,297.26,59.981,1486120503,"201051344001158","219011344069620",0.00,-11.00,0,283.74,301.17,0.0,0.0,0.000,606696.5,606696.5,23907,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120576,1573655.00
02/03/2017 06:15,2,0.000,ALERT,211.48,297.87,59.981,1486120503,"201051344000576","219011344069620",0.00,-10.00,0,284.34,301.77,0.0,0.0,0.000,617531.8,617531.8,23540,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486120578,1573656.00
02/03/2017 06:15,2,0.000,ALERT,210.57,295.76,59.975,1486120503,"274151322000087","219011344069620",0.00,-8.50,0,282.84,300.57,0.0,0.0,0.000,820225.5,820225.5,23843,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486120579,1573657.00
02/03/2017 06:30,2,0.000,ALERT,211.48,296.96,59.991,1486121403,"201051344000645","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,616732.0,616732.0,23539,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121405,1573658.00
02/03/2017 06:30,2,0.000,ALERT,210.35,296.36,59.949,1486121403,"274151322000085","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,846870.5,846870.5,23627,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121407,1573659.00
02/03/2017 06:30,2,0.000,ALERT,211.70,296.96,59.991,1486121403,"201051344000633","219011344069620",0.00,-10.00,0,293.36,299.07,0.0,0.0,0.000,605896.1,605896.1,23973,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121409,1573660.00
02/03/2017 06:30,2,0.000,ALERT,211.25,297.26,60.007,1486121403,"201051344000469","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,608771.6,608771.6,23935,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121411,1573661.00
02/03/2017 06:30,2,0.000,ALERT,211.03,296.96,59.991,1486121403,"201051344000646","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,604634.7,604634.7,23900,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121413,1573662.00
02/03/2017 06:30,2,0.000,ALERT,210.12,297.26,59.986,1486121403,"274151322000052","219011344069620",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,875299.2,875299.2,23392,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486121414,1573663.00
02/03/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1486121403,"201051344000585","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,615181.4,615181.4,23998,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121416,1573664.00
02/03/2017 06:30,2,0.000,ALERT,211.25,297.57,59.991,1486121403,"201051344001230","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,608037.4,608037.4,23780,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121418,1573665.00
02/03/2017 06:30,2,0.000,ALERT,211.93,298.47,59.949,1486121403,"201051344000582","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,599927.0,599927.0,23939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121420,1573666.00
02/03/2017 06:30,2,0.000,ALERT,210.80,297.26,59.986,1486121403,"201051344000955","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,615236.2,615236.2,23881,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121421,1573667.00
02/03/2017 06:30,2,0.000,ALERT,210.12,295.76,59.991,1486121403,"274151322000094","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,721035.6,721035.6,24169,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121423,1573668.00
02/03/2017 06:30,2,0.000,ALERT,210.80,297.26,60.002,1486121403,"201051344000579","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,624249.0,624249.0,23848,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121425,1573669.00
02/03/2017 06:30,2,0.000,ALERT,210.80,297.26,59.965,1486121403,"201051344000890","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,612233.5,612233.5,23947,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121427,1573670.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.96,60.002,1486121403,"201051344000438","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,613290.1,613290.1,23948,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121429,1573671.00
02/03/2017 06:30,2,0.000,ALERT,211.48,296.66,59.991,1486121403,"201051344000417","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,596510.2,596510.2,24095,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121431,1573672.00
02/03/2017 06:30,2,0.000,ALERT,210.35,296.66,59.981,1486121403,"274151322000083","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,866852.8,866852.8,23425,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121432,1573673.00
02/03/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1486121403,"274151322000076","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,924184.7,924184.7,23539,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121434,1573674.00
02/03/2017 06:30,2,0.000,ALERT,211.03,298.17,59.965,1486121403,"201051344000868","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,607221.8,607221.8,23953,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486121436,1573675.00
02/03/2017 06:30,2,0.000,ALERT,210.12,297.57,59.986,1486121403,"274151322000095","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,915381.9,915381.9,23604,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121438,1573676.00
02/03/2017 06:30,2,0.000,ALERT,210.80,297.26,59.970,1486121403,"201051344000988","219011344069620",0.00,-9.00,0,292.16,299.07,0.0,0.0,0.000,568920.6,568920.6,23982,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121440,1573677.00
02/03/2017 06:30,2,0.000,ALERT,211.03,296.36,60.018,1486121403,"201051344001025","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,613352.6,613352.6,24018,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121441,1573678.00
02/03/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1486121403,"201051344000458","219011344069620",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,617385.4,617385.4,23693,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121443,1573679.00
02/03/2017 06:30,2,0.000,ALERT,211.48,296.96,59.991,1486121403,"201051344000853","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,616113.4,616113.4,23584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121445,1573680.00
02/03/2017 06:30,2,0.000,ALERT,211.48,297.26,59.959,1486121403,"201051344000685","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,612571.8,612571.8,23846,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121447,1573681.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.66,59.986,1486121403,"201051344000917","219011344069620",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,609476.7,609476.7,23865,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121449,1573682.00
02/03/2017 06:30,2,0.000,ALERT,211.48,297.26,60.023,1486121403,"201051344001145","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,615912.7,615912.7,23701,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121450,1573683.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.36,59.986,1486121403,"201051344000651","219011344069620",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,608017.3,608017.3,23954,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121452,1573684.00
02/03/2017 06:30,2,0.000,ALERT,209.67,295.76,59.991,1486121403,"274151322000088","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,831921.3,831921.3,23564,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121454,1573685.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.06,59.996,1486121403,"274151322000068","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,721973.2,721973.2,24076,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121456,1573686.00
02/03/2017 06:30,2,0.000,ALERT,210.80,297.26,59.991,1486121403,"201051344001135","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,603558.6,603558.6,24013,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121457,1573687.00
02/03/2017 06:30,2,0.000,ALERT,210.80,297.87,59.991,1486121403,"201051344000594","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,619723.6,619723.6,23891,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121459,1573688.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.96,60.002,1486121403,"201051344001203","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,611943.8,611943.8,23996,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121461,1573689.00
02/03/2017 06:30,2,0.000,ALERT,210.35,296.66,59.975,1486121403,"274151322000054","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,848245.6,848245.6,23606,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121463,1573690.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.66,59.996,1486121403,"201051344000867","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,606062.7,606062.7,23995,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121465,1573691.00
02/03/2017 06:30,2,0.000,ALERT,211.03,296.96,60.002,1486121403,"201051344001093","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,609092.4,609092.4,23895,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121466,1573692.00
02/03/2017 06:30,2,0.000,ALERT,211.03,297.26,59.991,1486121403,"201051344000900","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,625127.0,625127.0,23494,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121468,1573693.00
02/03/2017 06:30,2,0.000,ALERT,211.25,296.66,60.012,1486121403,"201051344000648","219011344069620",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,614786.4,614786.4,23526,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121470,1573694.00
02/03/2017 06:30,2,0.000,ALERT,211.25,297.87,59.981,1486121403,"201051344000569","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,625692.3,625692.3,23495,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121472,1573695.00
02/03/2017 06:30,2,0.000,ALERT,211.03,297.26,59.986,1486121403,"201051344000983","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,618281.6,618281.6,23656,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486121474,1573696.00
02/03/2017 06:30,2,0.000,ALERT,211.25,297.57,60.039,1486121403,"201051344001158","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,606696.5,606696.5,23909,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121476,1573697.00
02/03/2017 06:30,2,0.000,ALERT,211.48,297.87,59.996,1486121403,"201051344000576","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,617531.8,617531.8,23542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121478,1573698.00
02/03/2017 06:30,2,0.000,ALERT,210.57,295.76,59.986,1486121403,"274151322000087","219011344069620",0.00,-8.50,0,293.36,298.47,0.0,0.0,0.000,820225.5,820225.5,23845,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486121479,1573699.00
02/03/2017 06:45,2,0.000,ALERT,211.48,297.26,59.975,1486122303,"201051344000645","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,616732.0,616732.0,23541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122305,1573700.00
02/03/2017 06:45,2,0.000,ALERT,210.35,296.66,59.965,1486122303,"274151322000085","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,846870.5,846870.5,23629,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122307,1573701.00
02/03/2017 06:45,2,0.000,ALERT,211.48,296.66,59.970,1486122303,"201051344000633","219011344069620",0.00,-10.00,0,293.36,299.07,0.0,0.0,0.000,605896.1,605896.1,23975,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122309,1573702.00
02/03/2017 06:45,2,0.000,ALERT,211.03,297.26,59.944,1486122303,"201051344000469","219011344069620",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,608771.6,608771.6,23937,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122311,1573703.00
02/03/2017 06:45,2,0.000,ALERT,210.57,296.66,59.959,1486122303,"201051344000646","219011344069620",0.00,-10.00,0,294.56,302.07,0.0,0.0,0.000,604634.7,604634.7,23902,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122313,1573704.00
02/03/2017 06:45,2,0.000,ALERT,210.12,296.96,59.970,1486122303,"274151322000052","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,875299.2,875299.2,23394,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122314,1573705.00
02/03/2017 06:45,2,0.000,ALERT,210.80,296.96,59.928,1486122303,"201051344000585","219011344069620",0.00,-9.00,0,294.56,302.07,0.0,0.0,0.000,615181.4,615181.4,24000,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122316,1573706.00
02/03/2017 06:45,2,0.000,ALERT,210.80,296.96,59.933,1486122303,"201051344001230","219011344069620",0.00,-9.00,0,295.16,302.68,0.0,0.0,0.000,608037.4,608037.4,23782,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122318,1573707.00
02/03/2017 06:45,2,0.000,ALERT,211.25,297.57,59.991,1486122303,"201051344000582","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,599927.0,599927.0,23941,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122320,1573708.00
02/03/2017 06:45,2,0.000,ALERT,210.35,296.66,59.965,1486122303,"201051344000955","219011344069620",0.00,-9.00,0,294.86,302.07,0.0,0.0,0.000,615236.2,615236.2,23883,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122322,1573709.00
02/03/2017 06:45,2,0.000,ALERT,210.12,295.76,59.991,1486122303,"274151322000094","219011344069620",0.00,-11.00,0,293.66,298.17,0.0,0.0,0.000,721035.6,721035.6,24171,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122323,1573710.00
02/03/2017 06:45,2,0.000,ALERT,210.80,297.87,59.965,1486122303,"201051344000579","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,624249.0,624249.0,23850,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122325,1573711.00
02/03/2017 06:45,2,0.000,ALERT,210.57,296.96,60.002,1486122303,"201051344000890","219011344069620",0.00,-8.50,0,295.46,302.68,0.0,0.0,0.000,612233.5,612233.5,23949,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122327,1573712.00
02/03/2017 06:45,2,0.000,ALERT,210.80,296.66,59.975,1486122303,"201051344000438","219011344069620",0.00,-10.00,0,295.16,302.07,0.0,0.0,0.000,613290.1,613290.1,23950,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122329,1573713.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.36,59.975,1486122303,"201051344000417","219011344069620",0.00,-10.00,0,294.26,301.77,0.0,0.0,0.000,596510.2,596510.2,24097,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122331,1573714.00
02/03/2017 06:45,2,0.000,ALERT,210.35,296.36,59.965,1486122303,"274151322000083","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,866852.8,866852.8,23427,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122333,1573715.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.36,59.975,1486122303,"274151322000076","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,924184.7,924184.7,23541,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122335,1573716.00
02/03/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1486122303,"201051344000868","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,607221.8,607221.8,23955,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122337,1573717.00
