ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 06:45,2,0.000,ALERT,210.35,297.26,59.970,1486122303,"274151322000095","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,915381.9,915381.9,23606,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122339,1573718.00
02/03/2017 06:45,2,0.000,ALERT,210.80,296.96,59.970,1486122303,"201051344000988","219011344069620",0.00,-8.50,0,292.76,299.07,0.0,0.0,0.000,568920.6,568920.6,23984,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122340,1573719.00
02/03/2017 06:45,2,0.000,ALERT,210.57,295.76,60.018,1486122303,"201051344001025","219011344069620",0.00,-11.00,0,294.26,301.77,0.0,0.0,0.000,613352.6,613352.6,24020,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122342,1573720.00
02/03/2017 06:45,2,0.000,ALERT,210.80,297.26,59.991,1486122303,"201051344000458","219011344069620",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,617385.4,617385.4,23695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122344,1573721.00
02/03/2017 06:45,2,0.000,ALERT,211.48,297.26,59.970,1486122303,"201051344000853","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,616113.4,616113.4,23586,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122346,1573722.00
02/03/2017 06:45,2,0.000,ALERT,210.80,296.36,59.986,1486122303,"201051344000685","219011344069620",0.00,-9.00,0,294.86,302.37,0.0,0.0,0.000,612571.8,612571.8,23848,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122347,1573723.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.66,59.981,1486122303,"201051344000917","219011344069620",0.00,-8.00,0,293.66,301.47,0.0,0.0,0.000,609476.7,609476.7,23867,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122349,1573724.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.96,59.975,1486122303,"201051344001145","219011344069620",0.00,-9.00,0,295.16,302.37,0.0,0.0,0.000,615912.7,615912.7,23703,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122351,1573725.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.06,59.991,1486122303,"201051344000651","219011344069620",0.00,-11.50,0,294.26,301.17,0.0,0.0,0.000,608017.3,608017.3,23956,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122353,1573726.00
02/03/2017 06:45,2,0.000,ALERT,209.67,295.46,59.986,1486122303,"274151322000088","219011344069620",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,831921.3,831921.3,23566,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122355,1573727.00
02/03/2017 06:45,2,0.000,ALERT,210.80,295.46,59.970,1486122303,"274151322000068","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,721973.2,721973.2,24078,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122356,1573728.00
02/03/2017 06:45,2,0.000,ALERT,210.35,296.66,59.975,1486122303,"201051344001135","219011344069620",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,603558.6,603558.6,24015,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122358,1573729.00
02/03/2017 06:45,2,0.000,ALERT,210.35,297.57,59.975,1486122303,"201051344000594","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,619723.6,619723.6,23893,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122360,1573730.00
02/03/2017 06:45,2,0.000,ALERT,210.57,296.06,59.975,1486122303,"201051344001203","219011344069620",0.00,-10.00,0,294.56,302.68,0.0,0.0,0.000,611943.8,611943.8,23998,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122362,1573731.00
02/03/2017 06:45,2,0.000,ALERT,209.90,296.66,59.975,1486122303,"274151322000054","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,848245.6,848245.6,23608,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122364,1573732.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.36,59.996,1486122303,"201051344000867","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,606062.7,606062.7,23997,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122365,1573733.00
02/03/2017 06:45,2,0.000,ALERT,210.35,296.36,59.981,1486122303,"201051344001093","219011344069620",0.00,-8.00,0,294.56,301.77,0.0,0.0,0.000,609092.4,609092.4,23897,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122367,1573734.00
02/03/2017 06:45,2,0.000,ALERT,210.57,296.96,59.986,1486122303,"201051344000900","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,625127.0,625127.0,23496,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122369,1573735.00
02/03/2017 06:45,2,0.000,ALERT,211.03,296.36,59.991,1486122303,"201051344000648","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,614786.4,614786.4,23528,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122371,1573736.00
02/03/2017 06:45,2,0.000,ALERT,210.80,297.87,59.944,1486122303,"201051344000569","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,625692.3,625692.3,23497,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122373,1573737.00
02/03/2017 06:45,2,0.000,ALERT,210.80,297.26,59.991,1486122303,"201051344000983","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,618281.6,618281.6,23658,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486122374,1573738.00
02/03/2017 06:45,2,0.000,ALERT,210.80,296.96,59.986,1486122303,"201051344001158","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,606696.5,606696.5,23911,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122376,1573739.00
02/03/2017 06:45,2,0.000,ALERT,211.25,297.87,59.986,1486122303,"201051344000576","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,617531.8,617531.8,23544,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122378,1573740.00
02/03/2017 06:45,2,0.000,ALERT,210.12,295.46,59.970,1486122303,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,820225.5,820225.5,23847,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486122380,1573741.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.36,59.996,1486123203,"201051344000645","219011344069620",0.00,-8.50,0,295.16,301.77,0.0,0.0,0.000,616732.0,616732.0,23543,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123205,1573742.00
02/03/2017 07:00,2,0.000,ALERT,210.12,296.06,59.965,1486123203,"274151322000085","219011344069620",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,846870.5,846870.5,23631,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123206,1573743.00
02/03/2017 07:00,2,0.000,ALERT,211.48,296.66,60.002,1486123203,"201051344000633","219011344069620",0.00,-10.00,0,293.66,302.07,0.0,0.0,0.000,605896.1,605896.1,23977,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123208,1573744.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.66,60.002,1486123203,"201051344000469","219011344069620",0.00,-10.00,0,294.26,301.47,0.0,0.0,0.000,608771.6,608771.6,23939,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123210,1573745.00
02/03/2017 07:00,2,0.000,ALERT,210.57,296.36,59.970,1486123203,"201051344000646","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,604634.7,604634.7,23904,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123212,1573746.00
02/03/2017 07:00,2,0.000,ALERT,209.90,296.96,59.981,1486123203,"274151322000052","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,875299.2,875299.2,23396,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123214,1573747.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.66,60.002,1486123203,"201051344000585","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,615181.4,615181.4,24002,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123215,1573748.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.66,60.002,1486123203,"201051344001230","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,608037.4,608037.4,23784,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123217,1573749.00
02/03/2017 07:00,2,0.000,ALERT,211.48,297.57,59.996,1486123203,"201051344000582","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,599927.0,599927.0,23943,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123219,1573750.00
02/03/2017 07:00,2,0.000,ALERT,210.57,296.36,59.996,1486123203,"201051344000955","219011344069620",0.00,-9.00,0,294.86,298.17,0.0,0.0,0.000,615236.2,615236.2,23885,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123221,1573751.00
02/03/2017 07:00,2,0.000,ALERT,210.12,295.76,60.002,1486123203,"274151322000094","219011344069620",0.00,-11.00,0,293.66,297.26,0.0,0.0,0.000,721035.6,721035.6,24173,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123223,1573752.00
02/03/2017 07:00,2,0.000,ALERT,210.80,297.57,59.991,1486123203,"201051344000579","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,624249.0,624249.0,23852,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123224,1573753.00
02/03/2017 07:00,2,0.000,ALERT,210.57,296.66,59.996,1486123203,"201051344000890","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,612233.5,612233.5,23951,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123226,1573754.00
02/03/2017 07:00,2,0.000,ALERT,211.03,296.66,59.996,1486123203,"201051344000438","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,613290.1,613290.1,23952,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123228,1573755.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.06,59.996,1486123203,"201051344000417","219011344069620",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,596510.2,596510.2,24099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123230,1573756.00
02/03/2017 07:00,2,0.000,ALERT,210.35,296.96,60.018,1486123203,"274151322000083","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,866852.8,866852.8,23429,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123232,1573757.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.36,59.986,1486123203,"274151322000076","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,924184.7,924184.7,23543,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123233,1573758.00
02/03/2017 07:00,2,0.000,ALERT,210.80,297.57,59.965,1486123203,"201051344000868","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,607221.8,607221.8,23957,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123235,1573759.00
02/03/2017 07:00,2,0.000,ALERT,210.35,297.57,59.986,1486123203,"274151322000095","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,915381.9,915381.9,23608,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123237,1573760.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.66,60.002,1486123203,"201051344000988","219011344069620",0.00,-8.50,0,292.76,301.17,0.0,0.0,0.000,568920.6,568920.6,23986,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123239,1573761.00
02/03/2017 07:00,2,0.000,ALERT,210.80,295.76,59.996,1486123203,"201051344001025","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,613352.6,613352.6,24022,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123241,1573762.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.96,59.996,1486123203,"201051344000458","219011344069620",0.00,-7.00,0,295.46,301.77,0.0,0.0,0.000,617385.4,617385.4,23697,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123242,1573763.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.96,59.986,1486123203,"201051344000853","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,616113.4,616113.4,23588,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123244,1573764.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.96,60.018,1486123203,"201051344000685","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,612571.8,612571.8,23850,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123246,1573765.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.36,60.023,1486123203,"201051344000917","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,609476.7,609476.7,23869,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123248,1573766.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.96,59.996,1486123203,"201051344001145","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,615912.7,615912.7,23705,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123250,1573767.00
02/03/2017 07:00,2,0.000,ALERT,211.03,296.06,59.996,1486123203,"201051344000651","219011344069620",0.00,-11.00,0,294.26,297.87,0.0,0.0,0.000,608017.3,608017.3,23958,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123251,1573768.00
02/03/2017 07:00,2,0.000,ALERT,209.67,296.36,59.986,1486123203,"274151322000088","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,831921.3,831921.3,23568,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123253,1573769.00
02/03/2017 07:00,2,0.000,ALERT,210.80,295.76,59.986,1486123203,"274151322000068","219011344069620",0.00,-8.50,0,293.66,297.26,0.0,0.0,0.000,721973.2,721973.2,24080,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123255,1573770.00
02/03/2017 07:00,2,0.000,ALERT,210.57,296.66,59.991,1486123203,"201051344001135","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,603558.6,603558.6,24017,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123257,1573771.00
02/03/2017 07:00,2,0.000,ALERT,210.35,297.57,59.981,1486123203,"201051344000594","219011344069620",0.00,-10.00,0,294.86,302.68,0.0,0.0,0.000,619723.6,619723.6,23895,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123259,1573772.00
02/03/2017 07:00,2,0.000,ALERT,211.03,296.36,59.986,1486123203,"201051344001203","219011344069620",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,611943.8,611943.8,24000,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123260,1573773.00
02/03/2017 07:00,2,0.000,ALERT,210.12,296.36,59.986,1486123203,"274151322000054","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,848245.6,848245.6,23610,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123262,1573774.00
02/03/2017 07:00,2,0.000,ALERT,211.25,296.36,59.949,1486123203,"201051344000867","219011344069620",0.00,-8.50,0,294.26,301.77,0.0,0.0,0.000,606062.7,606062.7,23999,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123264,1573775.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.66,59.975,1486123203,"201051344001093","219011344069620",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,609092.4,609092.4,23899,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123266,1573776.00
02/03/2017 07:00,2,0.000,ALERT,210.57,296.96,59.944,1486123203,"201051344000900","219011344069620",0.00,-9.00,0,294.56,301.77,0.0,0.0,0.000,625127.0,625127.0,23498,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123268,1573777.00
02/03/2017 07:00,2,0.000,ALERT,211.03,296.06,59.981,1486123203,"201051344000648","219011344069620",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,614786.4,614786.4,23530,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123269,1573778.00
02/03/2017 07:00,2,0.000,ALERT,211.03,297.57,59.944,1486123203,"201051344000569","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,625692.3,625692.3,23499,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123271,1573779.00
02/03/2017 07:00,2,0.000,ALERT,210.80,296.96,59.970,1486123203,"201051344000983","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,618281.6,618281.6,23660,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123273,1573780.00
02/03/2017 07:00,2,0.000,ALERT,211.03,296.96,59.965,1486123203,"201051344001158","219011344069620",0.00,-10.00,0,294.56,301.47,0.0,0.0,0.000,606696.5,606696.5,23913,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486123275,1573781.00
02/03/2017 07:00,2,0.000,ALERT,211.48,297.57,59.970,1486123203,"201051344000576","219011344069620",0.00,-10.00,0,295.46,302.37,0.0,0.0,0.000,617531.8,617531.8,23546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123277,1573782.00
02/03/2017 07:00,2,0.000,ALERT,210.35,295.76,59.965,1486123203,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,820225.5,820225.5,23849,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486123278,1573783.00
02/03/2017 07:15,2,0.000,ALERT,211.25,296.66,59.975,1486124103,"201051344000645","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,616732.0,616732.0,23545,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124105,1573784.00
02/03/2017 07:15,2,0.000,ALERT,210.12,296.36,59.981,1486124103,"274151322000085","219011344069620",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,846870.5,846870.5,23633,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124107,1573785.00
02/03/2017 07:15,2,0.000,ALERT,211.48,296.66,59.944,1486124103,"201051344000633","219011344069620",0.00,-10.00,0,293.36,299.67,0.0,0.0,0.000,605896.1,605896.1,23979,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124109,1573786.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.96,59.965,1486124103,"201051344000469","219011344069620",0.00,-10.00,0,293.66,299.67,0.0,0.0,0.000,608771.6,608771.6,23941,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124111,1573787.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.66,59.970,1486124103,"201051344000646","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,604634.7,604634.7,23906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124112,1573788.00
02/03/2017 07:15,2,0.000,ALERT,209.67,297.26,59.965,1486124103,"274151322000052","219011344069620",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,875299.2,875299.2,23398,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124114,1573789.00
02/03/2017 07:15,2,0.000,ALERT,211.03,296.66,59.970,1486124103,"201051344000585","219011344069620",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,615181.4,615181.4,24004,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124116,1573790.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.96,59.981,1486124103,"201051344001230","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,608037.4,608037.4,23786,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124118,1573791.00
02/03/2017 07:15,2,0.000,ALERT,211.48,297.87,59.970,1486124103,"201051344000582","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,599927.0,599927.0,23945,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124119,1573792.00
02/03/2017 07:15,2,0.000,ALERT,210.57,296.66,59.938,1486124103,"201051344000955","219011344069620",0.00,-9.00,0,293.96,300.27,0.0,0.0,0.000,615236.2,615236.2,23887,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124121,1573793.00
02/03/2017 07:15,2,0.000,ALERT,209.90,295.76,60.012,1486124103,"274151322000094","219011344069620",0.00,-11.00,0,293.36,297.87,0.0,0.0,0.000,721035.6,721035.6,24175,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124123,1573794.00
02/03/2017 07:15,2,0.000,ALERT,210.80,297.26,59.981,1486124103,"201051344000579","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,624249.0,624249.0,23854,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124125,1573795.00
02/03/2017 07:15,2,0.000,ALERT,210.57,296.96,59.970,1486124103,"201051344000890","219011344069620",0.00,-8.50,0,294.56,301.47,0.0,0.0,0.000,612233.5,612233.5,23953,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124127,1573796.00
02/03/2017 07:15,2,0.000,ALERT,211.03,296.66,59.970,1486124103,"201051344000438","219011344069620",0.00,-10.00,0,294.26,300.57,0.0,0.0,0.000,613290.1,613290.1,23954,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124128,1573797.00
02/03/2017 07:15,2,0.000,ALERT,211.25,296.06,59.970,1486124103,"201051344000417","219011344069620",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,596510.2,596510.2,24101,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124130,1573798.00
02/03/2017 07:15,2,0.000,ALERT,209.90,296.36,59.970,1486124103,"274151322000083","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,866852.8,866852.8,23431,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124132,1573799.00
02/03/2017 07:15,2,0.000,ALERT,210.57,295.76,59.954,1486124103,"274151322000076","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,924184.7,924184.7,23545,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124134,1573800.00
02/03/2017 07:15,2,0.000,ALERT,210.80,297.57,59.965,1486124103,"201051344000868","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,607221.8,607221.8,23959,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124136,1573801.00
02/03/2017 07:15,2,0.000,ALERT,209.90,296.96,59.959,1486124103,"274151322000095","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,915381.9,915381.9,23610,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124138,1573802.00
02/03/2017 07:15,2,0.000,ALERT,210.35,296.36,59.954,1486124103,"201051344000988","219011344069620",0.00,-9.00,0,292.76,299.37,0.0,0.0,0.000,568920.6,568920.6,23988,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124140,1573803.00
02/03/2017 07:15,2,0.000,ALERT,210.35,295.46,59.965,1486124103,"201051344001025","219011344069620",0.00,-10.00,0,293.06,300.57,0.0,0.0,0.000,613352.6,613352.6,24024,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124141,1573804.00
02/03/2017 07:15,2,0.000,ALERT,210.57,296.66,59.949,1486124103,"201051344000458","219011344069620",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,617385.4,617385.4,23699,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124143,1573805.00
02/03/2017 07:15,2,0.000,ALERT,211.03,296.66,59.991,1486124103,"201051344000853","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,616113.4,616113.4,23590,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124145,1573806.00
02/03/2017 07:15,2,0.000,ALERT,211.03,296.36,59.965,1486124103,"201051344000685","219011344069620",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,612571.8,612571.8,23852,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124147,1573807.00
02/03/2017 07:15,2,0.000,ALERT,210.80,295.76,59.970,1486124103,"201051344000917","219011344069620",0.00,-7.00,0,293.06,299.07,0.0,0.0,0.000,609476.7,609476.7,23871,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124149,1573808.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.06,59.959,1486124103,"201051344001145","219011344069620",0.00,-9.00,0,294.26,301.17,0.0,0.0,0.000,615912.7,615912.7,23707,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124150,1573809.00
02/03/2017 07:15,2,0.000,ALERT,210.57,295.46,59.970,1486124103,"201051344000651","219011344069620",0.00,-11.50,0,293.66,299.67,0.0,0.0,0.000,608017.3,608017.3,23960,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124152,1573810.00
02/03/2017 07:15,2,0.000,ALERT,209.44,295.46,59.991,1486124103,"274151322000088","219011344069620",0.00,-8.00,0,293.36,298.47,0.0,0.0,0.000,831921.3,831921.3,23570,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124154,1573811.00
02/03/2017 07:15,2,0.000,ALERT,210.57,295.16,59.975,1486124103,"274151322000068","219011344069620",0.00,-8.00,0,293.06,297.87,0.0,0.0,0.000,721973.2,721973.2,24082,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124156,1573812.00
02/03/2017 07:15,2,0.000,ALERT,210.35,296.36,59.975,1486124103,"201051344001135","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,603558.6,603558.6,24019,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124157,1573813.00
02/03/2017 07:15,2,0.000,ALERT,210.35,297.26,59.975,1486124103,"201051344000594","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,619723.6,619723.6,23897,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124159,1573814.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.36,59.954,1486124103,"201051344001203","219011344069620",0.00,-10.00,0,293.66,301.47,0.0,0.0,0.000,611943.8,611943.8,24002,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124161,1573815.00
02/03/2017 07:15,2,0.000,ALERT,209.44,296.66,60.012,1486124103,"274151322000054","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,848245.6,848245.6,23612,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124163,1573816.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.36,59.975,1486124103,"201051344000867","219011344069620",0.00,-8.50,0,294.26,300.87,0.0,0.0,0.000,606062.7,606062.7,24001,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124165,1573817.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.66,59.981,1486124103,"201051344001093","219011344069620",0.00,-8.00,0,293.96,299.67,0.0,0.0,0.000,609092.4,609092.4,23901,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124167,1573818.00
02/03/2017 07:15,2,0.000,ALERT,210.57,296.96,59.954,1486124103,"201051344000900","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,625127.0,625127.0,23500,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124168,1573819.00
02/03/2017 07:15,2,0.000,ALERT,211.03,296.06,59.986,1486124103,"201051344000648","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,614786.4,614786.4,23532,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124170,1573820.00
02/03/2017 07:15,2,0.000,ALERT,210.80,297.26,59.986,1486124103,"201051344000569","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,625692.3,625692.3,23501,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124172,1573821.00
02/03/2017 07:15,2,0.000,ALERT,210.57,296.96,59.996,1486124103,"201051344000983","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,618281.6,618281.6,23662,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124174,1573822.00
02/03/2017 07:15,2,0.000,ALERT,210.80,296.66,59.975,1486124103,"201051344001158","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,606696.5,606696.5,23915,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124176,1573823.00
02/03/2017 07:15,2,0.000,ALERT,211.03,297.26,59.991,1486124103,"201051344000576","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,617531.8,617531.8,23548,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486124178,1573824.00
02/03/2017 07:15,2,0.000,ALERT,209.90,295.46,60.002,1486124103,"274151322000087","219011344069620",0.00,-8.00,0,293.06,298.17,0.0,0.0,0.000,820225.5,820225.5,23851,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486124179,1573825.00
02/03/2017 07:30,2,0.000,ALERT,211.48,297.26,59.981,1486125004,"201051344000645","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,616732.0,616732.0,23547,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125006,1573826.00
02/03/2017 07:30,2,0.000,ALERT,210.35,296.36,59.970,1486125004,"274151322000085","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,846870.5,846870.5,23635,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125008,1573827.00
02/03/2017 07:30,2,0.000,ALERT,211.70,296.96,59.970,1486125004,"201051344000633","219011344069620",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,605896.1,605896.1,23981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125010,1573828.00
02/03/2017 07:30,2,0.000,ALERT,211.03,297.26,59.981,1486125004,"201051344000469","219011344069620",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,608771.6,608771.6,23943,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125011,1573829.00
02/03/2017 07:30,2,0.000,ALERT,210.80,296.66,59.954,1486125004,"201051344000646","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,604634.7,604634.7,23908,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125013,1573830.00
02/03/2017 07:30,2,0.000,ALERT,210.12,296.66,59.981,1486125004,"274151322000052","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,875299.2,875299.2,23400,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125015,1573831.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.66,59.938,1486125004,"201051344000585","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,615181.4,615181.4,24006,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125017,1573832.00
02/03/2017 07:30,2,0.000,ALERT,211.03,297.26,59.970,1486125004,"201051344001230","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,608037.4,608037.4,23788,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125018,1573833.00
02/03/2017 07:30,2,0.000,ALERT,211.25,297.57,59.991,1486125004,"201051344000582","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,599927.0,599927.0,23947,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125020,1573834.00
02/03/2017 07:30,2,0.000,ALERT,210.57,296.96,59.965,1486125004,"201051344000955","219011344069620",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,615236.2,615236.2,23889,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125022,1573835.00
02/03/2017 07:30,2,0.000,ALERT,210.12,295.76,59.938,1486125004,"274151322000094","219011344069620",0.00,-10.00,0,293.36,297.26,0.0,0.0,0.000,721035.6,721035.6,24177,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125024,1573836.00
02/03/2017 07:30,2,0.000,ALERT,211.03,297.57,59.970,1486125004,"201051344000579","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,624249.0,624249.0,23856,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125026,1573837.00
02/03/2017 07:30,2,0.000,ALERT,210.80,297.26,59.975,1486125004,"201051344000890","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,612233.5,612233.5,23955,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125027,1573838.00
02/03/2017 07:30,2,0.000,ALERT,211.25,296.66,59.970,1486125004,"201051344000438","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,613290.1,613290.1,23956,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125029,1573839.00
02/03/2017 07:30,2,0.000,ALERT,211.25,296.36,59.959,1486125004,"201051344000417","219011344069620",0.00,-9.00,0,293.66,297.57,0.0,0.0,0.000,596510.2,596510.2,24103,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125032,1573840.00
02/03/2017 07:30,2,0.000,ALERT,210.35,296.66,59.965,1486125004,"274151322000083","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,866852.8,866852.8,23433,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125033,1573841.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.96,59.970,1486125004,"274151322000076","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,924184.7,924184.7,23547,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125035,1573842.00
02/03/2017 07:30,2,0.000,ALERT,211.03,298.17,59.991,1486125004,"201051344000868","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,607221.8,607221.8,23961,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125037,1573843.00
02/03/2017 07:30,2,0.000,ALERT,210.35,297.26,59.949,1486125004,"274151322000095","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,915381.9,915381.9,23612,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125039,1573844.00
02/03/2017 07:30,2,0.000,ALERT,210.80,297.26,59.965,1486125004,"201051344000988","219011344069620",0.00,-8.50,0,292.16,298.17,0.0,0.0,0.000,568920.6,568920.6,23990,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125041,1573845.00
02/03/2017 07:30,2,0.000,ALERT,210.80,296.06,59.965,1486125004,"201051344001025","219011344069620",0.00,-10.00,0,293.36,298.47,0.0,0.0,0.000,613352.6,613352.6,24026,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125042,1573846.00
02/03/2017 07:30,2,0.000,ALERT,210.80,297.26,59.996,1486125004,"201051344000458","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,617385.4,617385.4,23701,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125044,1573847.00
02/03/2017 07:30,2,0.000,ALERT,211.25,296.96,59.959,1486125004,"201051344000853","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,616113.4,616113.4,23592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125046,1573848.00
02/03/2017 07:30,2,0.000,ALERT,211.48,296.96,59.938,1486125004,"201051344000685","219011344069620",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,612571.8,612571.8,23854,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125048,1573849.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.36,59.970,1486125004,"201051344000917","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,609476.7,609476.7,23873,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125050,1573850.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.66,59.991,1486125004,"201051344001145","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,615912.7,615912.7,23709,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125051,1573851.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.36,59.970,1486125004,"201051344000651","219011344069620",0.00,-11.00,0,293.66,297.57,0.0,0.0,0.000,608017.3,608017.3,23962,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125053,1573852.00
02/03/2017 07:30,2,0.000,ALERT,209.90,295.46,59.981,1486125004,"274151322000088","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,831921.3,831921.3,23572,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125055,1573853.00
02/03/2017 07:30,2,0.000,ALERT,210.80,295.46,59.965,1486125004,"274151322000068","219011344069620",0.00,-8.00,0,293.36,296.96,0.0,0.0,0.000,721973.2,721973.2,24084,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125057,1573854.00
02/03/2017 07:30,2,0.000,ALERT,210.57,296.66,59.975,1486125004,"201051344001135","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,603558.6,603558.6,24021,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125059,1573855.00
02/03/2017 07:30,2,0.000,ALERT,210.57,297.26,59.986,1486125004,"201051344000594","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,619723.6,619723.6,23899,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125060,1573856.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.66,59.970,1486125004,"201051344001203","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,611943.8,611943.8,24004,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125062,1573857.00
02/03/2017 07:30,2,0.000,ALERT,210.12,296.96,59.975,1486125004,"274151322000054","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,848245.6,848245.6,23614,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125064,1573858.00
02/03/2017 07:30,2,0.000,ALERT,211.25,296.66,59.970,1486125004,"201051344000867","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,606062.7,606062.7,24003,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125066,1573859.00
02/03/2017 07:30,2,0.000,ALERT,211.03,296.96,59.975,1486125004,"201051344001093","219011344069620",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,609092.4,609092.4,23903,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125068,1573860.00
02/03/2017 07:30,2,0.000,ALERT,211.03,297.57,59.965,1486125004,"201051344000900","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,625127.0,625127.0,23502,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125069,1573861.00
