ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 07:30,2,0.000,ALERT,211.03,296.36,60.002,1486125004,"201051344000648","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,614786.4,614786.4,23534,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125071,1573862.00
02/03/2017 07:30,2,0.000,ALERT,211.25,297.87,59.975,1486125004,"201051344000569","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,625692.3,625692.3,23503,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125073,1573863.00
02/03/2017 07:30,2,0.000,ALERT,211.03,297.57,59.970,1486125004,"201051344000983","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,618281.6,618281.6,23664,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125075,1573864.00
02/03/2017 07:30,2,0.000,ALERT,211.25,297.26,59.970,1486125004,"201051344001158","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,606696.5,606696.5,23917,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125077,1573865.00
02/03/2017 07:30,2,0.000,ALERT,211.48,298.17,59.970,1486125004,"201051344000576","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,617531.8,617531.8,23550,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125078,1573866.00
02/03/2017 07:30,2,0.000,ALERT,210.35,295.16,59.959,1486125004,"274151322000087","219011344069620",0.00,-8.00,0,292.76,297.26,0.0,0.0,0.000,820225.5,820225.5,23853,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125080,1573867.00
02/03/2017 07:45,2,0.000,ALERT,211.93,297.57,59.917,1486125904,"201051344000645","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,616732.0,616732.0,23549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125906,1573868.00
02/03/2017 07:45,2,0.000,ALERT,210.57,296.36,59.933,1486125904,"274151322000085","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,846870.5,846870.5,23637,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125907,1573869.00
02/03/2017 07:45,2,0.000,ALERT,211.93,297.26,59.970,1486125904,"201051344000633","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,605896.1,605896.1,23983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125909,1573870.00
02/03/2017 07:45,2,0.000,ALERT,211.48,297.57,59.965,1486125904,"201051344000469","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,608771.6,608771.6,23945,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125911,1573871.00
02/03/2017 07:45,2,0.000,ALERT,210.80,296.96,59.970,1486125904,"201051344000646","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,604634.7,604634.7,23910,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125913,1573872.00
02/03/2017 07:45,2,0.000,ALERT,210.35,296.96,59.965,1486125904,"274151322000052","219011344069620",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,875299.2,875299.2,23402,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125915,1573873.00
02/03/2017 07:45,2,0.000,ALERT,211.03,296.96,59.970,1486125904,"201051344000585","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,615181.4,615181.4,24008,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125916,1573874.00
02/03/2017 07:45,2,0.000,ALERT,210.80,296.66,59.954,1486125904,"201051344001230","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,608037.4,608037.4,23790,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125918,1573875.00
02/03/2017 07:45,2,0.000,ALERT,211.48,297.57,59.954,1486125904,"201051344000582","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,599927.0,599927.0,23949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125920,1573876.00
02/03/2017 07:45,2,0.000,ALERT,210.57,296.36,59.975,1486125904,"201051344000955","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,615236.2,615236.2,23891,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125922,1573877.00
02/03/2017 07:45,2,0.000,ALERT,210.57,296.06,59.975,1486125904,"274151322000094","219011344069620",0.00,-11.00,0,293.36,297.26,0.0,0.0,0.000,721035.6,721035.6,24179,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125924,1573878.00
02/03/2017 07:45,2,0.000,ALERT,211.25,297.57,59.975,1486125904,"201051344000579","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,624249.0,624249.0,23858,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125926,1573879.00
02/03/2017 07:45,2,0.000,ALERT,210.80,296.96,59.975,1486125904,"201051344000890","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,612233.5,612233.5,23957,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125927,1573880.00
02/03/2017 07:45,2,0.000,ALERT,211.03,296.36,60.007,1486125904,"201051344000438","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,613290.1,613290.1,23958,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125929,1573881.00
02/03/2017 07:45,2,0.000,ALERT,211.25,296.06,59.970,1486125904,"201051344000417","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,596510.2,596510.2,24105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125931,1573882.00
02/03/2017 07:45,2,0.000,ALERT,210.35,296.96,59.970,1486125904,"274151322000083","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,866852.8,866852.8,23435,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125933,1573883.00
02/03/2017 07:45,2,0.000,ALERT,211.25,296.36,59.965,1486125904,"274151322000076","219011344069620",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,924184.7,924184.7,23549,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125935,1573884.00
02/03/2017 07:45,2,0.000,ALERT,211.03,297.57,59.975,1486125904,"201051344000868","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,607221.8,607221.8,23963,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125937,1573885.00
02/03/2017 07:45,2,0.000,ALERT,210.57,297.57,59.959,1486125904,"274151322000095","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,915381.9,915381.9,23614,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125938,1573886.00
02/03/2017 07:45,2,0.000,ALERT,211.03,297.26,59.986,1486125904,"201051344000988","219011344069620",0.00,-8.50,0,292.76,298.47,0.0,0.0,0.000,568920.6,568920.6,23992,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125940,1573887.00
02/03/2017 07:45,2,0.000,ALERT,210.80,295.76,59.970,1486125904,"201051344001025","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,613352.6,613352.6,24028,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125942,1573888.00
02/03/2017 07:45,2,0.000,ALERT,211.25,297.57,59.938,1486125904,"201051344000458","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,617385.4,617385.4,23703,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125944,1573889.00
02/03/2017 07:45,2,0.000,ALERT,211.93,297.26,59.975,1486125904,"201051344000853","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,616113.4,616113.4,23594,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125946,1573890.00
02/03/2017 07:45,2,0.000,ALERT,211.48,296.96,59.970,1486125904,"201051344000685","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,612571.8,612571.8,23856,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125947,1573891.00
02/03/2017 07:45,2,0.000,ALERT,211.03,296.06,59.970,1486125904,"201051344000917","219011344069620",0.00,-7.00,0,293.36,298.17,0.0,0.0,0.000,609476.7,609476.7,23875,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125949,1573892.00
02/03/2017 07:45,2,0.000,ALERT,211.48,296.96,59.970,1486125904,"201051344001145","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,615912.7,615912.7,23711,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486125951,1573893.00
02/03/2017 07:45,2,0.000,ALERT,211.03,295.76,59.970,1486125904,"201051344000651","219011344069620",0.00,-11.00,0,293.36,297.87,0.0,0.0,0.000,608017.3,608017.3,23964,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125953,1573894.00
02/03/2017 07:45,2,0.000,ALERT,209.90,295.76,59.996,1486125904,"274151322000088","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,831921.3,831921.3,23574,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125955,1573895.00
02/03/2017 07:45,2,0.000,ALERT,211.03,295.76,59.981,1486125904,"274151322000068","219011344069620",0.00,-8.00,0,293.06,296.96,0.0,0.0,0.000,721973.2,721973.2,24086,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125957,1573896.00
02/03/2017 07:45,2,0.000,ALERT,210.57,296.96,59.944,1486125904,"201051344001135","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,603558.6,603558.6,24023,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125958,1573897.00
02/03/2017 07:45,2,0.000,ALERT,210.80,297.57,60.018,1486125904,"201051344000594","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,619723.6,619723.6,23901,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125960,1573898.00
02/03/2017 07:45,2,0.000,ALERT,211.03,296.66,60.007,1486125904,"201051344001203","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,611943.8,611943.8,24006,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125962,1573899.00
02/03/2017 07:45,2,0.000,ALERT,210.12,296.36,59.959,1486125904,"274151322000054","219011344069620",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,848245.6,848245.6,23616,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125964,1573900.00
02/03/2017 07:45,2,0.000,ALERT,211.48,296.66,60.002,1486125904,"201051344000867","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,606062.7,606062.7,24005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125966,1573901.00
02/03/2017 07:45,2,0.000,ALERT,211.03,296.96,59.970,1486125904,"201051344001093","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,609092.4,609092.4,23905,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125967,1573902.00
02/03/2017 07:45,2,0.000,ALERT,211.03,297.26,59.970,1486125904,"201051344000900","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,625127.0,625127.0,23504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125969,1573903.00
02/03/2017 07:45,2,0.000,ALERT,211.48,296.36,59.970,1486125904,"201051344000648","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,614786.4,614786.4,23536,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125971,1573904.00
02/03/2017 07:45,2,0.000,ALERT,211.25,297.87,59.938,1486125904,"201051344000569","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,625692.3,625692.3,23505,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125973,1573905.00
02/03/2017 07:45,2,0.000,ALERT,211.03,297.26,59.965,1486125904,"201051344000983","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,618281.6,618281.6,23666,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125975,1573906.00
02/03/2017 07:45,2,0.000,ALERT,211.48,297.26,59.965,1486125904,"201051344001158","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,606696.5,606696.5,23919,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125977,1573907.00
02/03/2017 07:45,2,0.000,ALERT,211.70,297.87,59.975,1486125904,"201051344000576","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,617531.8,617531.8,23552,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125978,1573908.00
02/03/2017 07:45,2,0.000,ALERT,210.57,295.16,59.996,1486125904,"274151322000087","219011344069620",0.00,-8.00,0,292.76,296.96,0.0,0.0,0.000,820225.5,820225.5,23855,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486125980,1573909.00
02/03/2017 08:00,2,0.000,ALERT,211.48,296.96,59.965,1486126803,"201051344000645","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,616732.0,616732.0,23551,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126805,1573910.00
02/03/2017 08:00,2,0.000,ALERT,210.35,296.06,59.965,1486126803,"274151322000085","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,846870.5,846870.5,23639,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126806,1573911.00
02/03/2017 08:00,2,0.000,ALERT,211.70,297.26,59.933,1486126803,"201051344000633","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,605896.1,605896.1,23985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126808,1573912.00
02/03/2017 08:00,2,0.000,ALERT,211.25,297.26,59.970,1486126803,"201051344000469","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,608771.6,608771.6,23947,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126810,1573913.00
02/03/2017 08:00,2,0.000,ALERT,210.35,296.06,59.965,1486126803,"201051344000646","219011344069620",0.00,-9.00,0,292.76,298.47,0.0,0.0,0.000,604634.7,604634.7,23912,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126812,1573914.00
02/03/2017 08:00,2,0.000,ALERT,209.67,296.66,59.954,1486126803,"274151322000052","219011344069620",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,875299.2,875299.2,23404,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126814,1573915.00
02/03/2017 08:00,2,0.000,ALERT,210.57,296.06,59.996,1486126803,"201051344000585","219011344069620",0.00,-8.00,0,292.46,298.47,0.0,0.0,0.000,615181.4,615181.4,24010,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126816,1573916.00
02/03/2017 08:00,2,0.000,ALERT,210.35,296.36,59.965,1486126803,"201051344001230","219011344069620",0.00,-8.50,0,293.36,299.07,0.0,0.0,0.000,608037.4,608037.4,23792,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126818,1573917.00
02/03/2017 08:00,2,0.000,ALERT,211.03,296.96,59.959,1486126803,"201051344000582","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,599927.0,599927.0,23951,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126820,1573918.00
02/03/2017 08:00,2,0.000,ALERT,210.12,296.06,59.986,1486126803,"201051344000955","219011344069620",0.00,-8.50,0,292.76,298.77,0.0,0.0,0.000,615236.2,615236.2,23893,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126821,1573919.00
02/03/2017 08:00,2,0.000,ALERT,209.90,295.16,59.965,1486126803,"274151322000094","219011344069620",0.00,-10.00,0,293.06,297.87,0.0,0.0,0.000,721035.6,721035.6,24181,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126823,1573920.00
02/03/2017 08:00,2,0.000,ALERT,211.03,297.57,59.959,1486126803,"201051344000579","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,624249.0,624249.0,23860,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126825,1573921.00
02/03/2017 08:00,2,0.000,ALERT,210.35,296.66,59.970,1486126803,"201051344000890","219011344069620",0.00,-8.00,0,293.36,299.67,0.0,0.0,0.000,612233.5,612233.5,23959,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126827,1573922.00
02/03/2017 08:00,2,0.000,ALERT,210.57,296.36,59.986,1486126803,"201051344000438","219011344069620",0.00,-9.00,0,292.76,299.07,0.0,0.0,0.000,613290.1,613290.1,23960,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126828,1573923.00
02/03/2017 08:00,2,0.000,ALERT,210.80,295.76,59.959,1486126803,"201051344000417","219011344069620",0.00,-9.00,0,292.46,298.17,0.0,0.0,0.000,596510.2,596510.2,24107,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126830,1573924.00
02/03/2017 08:00,2,0.000,ALERT,209.90,296.06,59.965,1486126803,"274151322000083","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,866852.8,866852.8,23437,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126832,1573925.00
02/03/2017 08:00,2,0.000,ALERT,210.57,295.16,59.965,1486126803,"274151322000076","219011344069620",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,924184.7,924184.7,23551,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126834,1573926.00
02/03/2017 08:00,2,0.000,ALERT,210.80,297.57,59.981,1486126803,"201051344000868","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,607221.8,607221.8,23965,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126836,1573927.00
02/03/2017 08:00,2,0.000,ALERT,209.90,296.96,59.965,1486126803,"274151322000095","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,915381.9,915381.9,23616,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126838,1573928.00
02/03/2017 08:00,2,0.000,ALERT,210.80,296.66,59.949,1486126803,"201051344000988","219011344069620",0.00,-8.50,0,292.76,298.77,0.0,0.0,0.000,568920.6,568920.6,23994,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126839,1573929.00
02/03/2017 08:00,2,0.000,ALERT,210.12,295.16,59.970,1486126803,"201051344001025","219011344069620",0.00,-9.00,0,292.16,299.07,0.0,0.0,0.000,613352.6,613352.6,24030,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126841,1573930.00
02/03/2017 08:00,2,0.000,ALERT,210.80,296.66,59.959,1486126803,"201051344000458","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,617385.4,617385.4,23705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126843,1573931.00
02/03/2017 08:00,2,0.000,ALERT,211.25,296.66,59.959,1486126803,"201051344000853","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,616113.4,616113.4,23596,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126845,1573932.00
02/03/2017 08:00,2,0.000,ALERT,210.80,296.06,59.970,1486126803,"201051344000685","219011344069620",0.00,-8.50,0,293.06,298.77,0.0,0.0,0.000,612571.8,612571.8,23858,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126847,1573933.00
02/03/2017 08:00,2,0.000,ALERT,210.57,295.76,59.944,1486126803,"201051344000917","219011344069620",0.00,-7.00,0,291.85,297.87,0.0,0.0,0.000,609476.7,609476.7,23877,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126848,1573934.00
02/03/2017 08:00,2,0.000,ALERT,210.80,296.36,59.959,1486126803,"201051344001145","219011344069620",0.00,-8.50,0,293.36,299.37,0.0,0.0,0.000,615912.7,615912.7,23713,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126850,1573935.00
02/03/2017 08:00,2,0.000,ALERT,210.35,295.46,59.922,1486126803,"201051344000651","219011344069620",0.00,-11.00,0,292.16,298.17,0.0,0.0,0.000,608017.3,608017.3,23966,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126852,1573936.00
02/03/2017 08:00,2,0.000,ALERT,209.22,295.46,59.991,1486126803,"274151322000088","219011344069620",0.00,-8.00,0,293.06,297.87,0.0,0.0,0.000,831921.3,831921.3,23576,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126854,1573937.00
02/03/2017 08:00,2,0.000,ALERT,210.57,294.56,59.991,1486126803,"274151322000068","219011344069620",0.00,-8.00,0,293.06,297.26,0.0,0.0,0.000,721973.2,721973.2,24088,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126855,1573938.00
02/03/2017 08:00,2,0.000,ALERT,209.90,296.06,59.970,1486126803,"201051344001135","219011344069620",0.00,-8.50,0,293.06,299.07,0.0,0.0,0.000,603558.6,603558.6,24025,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126857,1573939.00
02/03/2017 08:00,2,0.000,ALERT,210.57,297.57,59.965,1486126803,"201051344000594","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,619723.6,619723.6,23903,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126859,1573940.00
02/03/2017 08:00,2,0.000,ALERT,210.35,295.76,59.970,1486126803,"201051344001203","219011344069620",0.00,-9.00,0,292.46,300.27,0.0,0.0,0.000,611943.8,611943.8,24008,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126861,1573941.00
02/03/2017 08:00,2,0.000,ALERT,209.67,295.76,59.959,1486126803,"274151322000054","219011344069620",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,848245.6,848245.6,23618,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126863,1573942.00
02/03/2017 08:00,2,0.000,ALERT,211.25,296.66,59.965,1486126803,"201051344000867","219011344069620",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,606062.7,606062.7,24007,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126864,1573943.00
02/03/2017 08:00,2,0.000,ALERT,210.35,296.06,59.922,1486126803,"201051344001093","219011344069620",0.00,-7.00,0,292.76,298.47,0.0,0.0,0.000,609092.4,609092.4,23907,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126866,1573944.00
02/03/2017 08:00,2,0.000,ALERT,210.57,296.66,59.965,1486126803,"201051344000900","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,625127.0,625127.0,23506,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486126868,1573945.00
02/03/2017 08:00,2,0.000,ALERT,211.03,296.36,59.991,1486126803,"201051344000648","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,614786.4,614786.4,23538,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126870,1573946.00
02/03/2017 08:00,2,0.000,ALERT,210.80,297.26,59.959,1486126803,"201051344000569","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,625692.3,625692.3,23507,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126872,1573947.00
02/03/2017 08:00,2,0.000,ALERT,210.80,297.26,59.975,1486126803,"201051344000983","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,618281.6,618281.6,23668,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126874,1573948.00
02/03/2017 08:00,2,0.000,ALERT,211.03,296.66,60.007,1486126803,"201051344001158","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,606696.5,606696.5,23921,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126876,1573949.00
02/03/2017 08:00,2,0.000,ALERT,211.48,297.57,59.965,1486126803,"201051344000576","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,617531.8,617531.8,23554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126878,1573950.00
02/03/2017 08:00,2,0.000,ALERT,209.90,294.26,59.928,1486126803,"274151322000087","219011344069620",0.00,-8.00,0,292.46,297.26,0.0,0.0,0.000,820225.5,820225.5,23857,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486126879,1573951.00
02/03/2017 08:15,2,0.000,ALERT,211.48,296.96,59.959,1486127703,"201051344000645","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,616732.0,616732.0,23553,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127705,1573952.00
02/03/2017 08:15,2,0.000,ALERT,210.35,295.76,59.965,1486127703,"274151322000085","219011344069620",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,846870.5,846870.5,23641,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127707,1573953.00
02/03/2017 08:15,2,0.000,ALERT,211.70,296.96,59.986,1486127703,"201051344000633","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,605896.1,605896.1,23987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127709,1573954.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.96,59.965,1486127703,"201051344000469","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,608771.6,608771.6,23949,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127710,1573955.00
02/03/2017 08:15,2,0.000,ALERT,210.35,296.36,59.991,1486127703,"201051344000646","219011344069620",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,604634.7,604634.7,23914,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127712,1573956.00
02/03/2017 08:15,2,0.000,ALERT,209.90,296.66,59.970,1486127703,"274151322000052","219011344069620",0.00,-9.00,0,293.06,298.17,0.0,0.0,0.000,875299.2,875299.2,23406,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127714,1573957.00
02/03/2017 08:15,2,0.000,ALERT,210.80,296.66,59.981,1486127703,"201051344000585","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,615181.4,615181.4,24012,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127716,1573958.00
02/03/2017 08:15,2,0.000,ALERT,210.57,296.96,59.959,1486127703,"201051344001230","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,608037.4,608037.4,23794,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127718,1573959.00
02/03/2017 08:15,2,0.000,ALERT,211.25,297.57,59.959,1486127703,"201051344000582","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,599927.0,599927.0,23953,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127719,1573960.00
02/03/2017 08:15,2,0.000,ALERT,210.35,296.36,59.975,1486127703,"201051344000955","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,615236.2,615236.2,23895,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127721,1573961.00
02/03/2017 08:15,2,0.000,ALERT,210.35,295.76,59.975,1486127703,"274151322000094","219011344069620",0.00,-10.00,0,292.76,296.96,0.0,0.0,0.000,721035.6,721035.6,24183,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127723,1573962.00
02/03/2017 08:15,2,0.000,ALERT,211.03,297.57,59.986,1486127703,"201051344000579","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,624249.0,624249.0,23862,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127725,1573963.00
02/03/2017 08:15,2,0.000,ALERT,210.57,296.66,59.996,1486127703,"201051344000890","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,612233.5,612233.5,23961,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127727,1573964.00
02/03/2017 08:15,2,0.000,ALERT,210.80,296.36,59.986,1486127703,"201051344000438","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,613290.1,613290.1,23962,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127728,1573965.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.06,59.928,1486127703,"201051344000417","219011344069620",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,596510.2,596510.2,24109,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127730,1573966.00
02/03/2017 08:15,2,0.000,ALERT,210.35,296.06,59.991,1486127703,"274151322000083","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,866852.8,866852.8,23439,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127732,1573967.00
02/03/2017 08:15,2,0.000,ALERT,210.80,295.76,60.007,1486127703,"274151322000076","219011344069620",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,924184.7,924184.7,23553,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127734,1573968.00
02/03/2017 08:15,2,0.000,ALERT,211.03,297.26,60.012,1486127703,"201051344000868","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,607221.8,607221.8,23967,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127736,1573969.00
02/03/2017 08:15,2,0.000,ALERT,210.12,296.66,59.970,1486127703,"274151322000095","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,915381.9,915381.9,23618,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127738,1573970.00
02/03/2017 08:15,2,0.000,ALERT,210.80,296.66,59.981,1486127703,"201051344000988","219011344069620",0.00,-8.00,0,292.46,298.17,0.0,0.0,0.000,568920.6,568920.6,23996,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127740,1573971.00
02/03/2017 08:15,2,0.000,ALERT,210.12,294.86,59.970,1486127703,"201051344001025","219011344069620",0.00,-10.00,0,293.36,298.47,0.0,0.0,0.000,613352.6,613352.6,24032,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127741,1573972.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.96,60.018,1486127703,"201051344000458","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,617385.4,617385.4,23707,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127743,1573973.00
02/03/2017 08:15,2,0.000,ALERT,211.48,296.66,59.986,1486127703,"201051344000853","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,616113.4,616113.4,23598,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127745,1573974.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.36,59.970,1486127703,"201051344000685","219011344069620",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,612571.8,612571.8,23860,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127747,1573975.00
02/03/2017 08:15,2,0.000,ALERT,210.80,295.76,59.970,1486127703,"201051344000917","219011344069620",0.00,-7.00,0,292.46,297.57,0.0,0.0,0.000,609476.7,609476.7,23879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127749,1573976.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.66,59.981,1486127703,"201051344001145","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,615912.7,615912.7,23715,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127750,1573977.00
02/03/2017 08:15,2,0.000,ALERT,210.80,295.46,59.975,1486127703,"201051344000651","219011344069620",0.00,-10.00,0,293.36,297.57,0.0,0.0,0.000,608017.3,608017.3,23968,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127752,1573978.00
02/03/2017 08:15,2,0.000,ALERT,209.67,296.06,59.970,1486127703,"274151322000088","219011344069620",0.00,-7.00,0,292.76,297.26,0.0,0.0,0.000,831921.3,831921.3,23578,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127754,1573979.00
02/03/2017 08:15,2,0.000,ALERT,210.57,295.16,59.965,1486127703,"274151322000068","219011344069620",0.00,-7.00,0,292.46,296.66,0.0,0.0,0.000,721973.2,721973.2,24090,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127756,1573980.00
02/03/2017 08:15,2,0.000,ALERT,210.12,296.06,59.965,1486127703,"201051344001135","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,603558.6,603558.6,24027,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127758,1573981.00
02/03/2017 08:15,2,0.000,ALERT,210.57,296.96,59.991,1486127703,"201051344000594","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,619723.6,619723.6,23905,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127759,1573982.00
02/03/2017 08:15,2,0.000,ALERT,210.57,296.06,59.965,1486127703,"201051344001203","219011344069620",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,611943.8,611943.8,24010,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127761,1573983.00
02/03/2017 08:15,2,0.000,ALERT,209.90,295.46,59.959,1486127703,"274151322000054","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,848245.6,848245.6,23620,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127763,1573984.00
02/03/2017 08:15,2,0.000,ALERT,211.25,296.06,59.965,1486127703,"201051344000867","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,606062.7,606062.7,24009,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127765,1573985.00
02/03/2017 08:15,2,0.000,ALERT,210.35,296.06,59.959,1486127703,"201051344001093","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,609092.4,609092.4,23909,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127767,1573986.00
02/03/2017 08:15,2,0.000,ALERT,210.80,296.66,59.965,1486127703,"201051344000900","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,625127.0,625127.0,23508,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127768,1573987.00
02/03/2017 08:15,2,0.000,ALERT,211.03,295.76,59.981,1486127703,"201051344000648","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,614786.4,614786.4,23540,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127770,1573988.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.96,59.959,1486127703,"201051344000569","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,625692.3,625692.3,23509,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127772,1573989.00
02/03/2017 08:15,2,0.000,ALERT,211.03,296.96,59.986,1486127703,"201051344000983","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,618281.6,618281.6,23670,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127774,1573990.00
02/03/2017 08:15,2,0.000,ALERT,211.25,296.66,59.965,1486127703,"201051344001158","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,606696.5,606696.5,23923,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127776,1573991.00
02/03/2017 08:15,2,0.000,ALERT,211.48,297.26,60.012,1486127703,"201051344000576","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,617531.8,617531.8,23556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486127777,1573992.00
02/03/2017 08:15,2,0.000,ALERT,210.12,294.56,59.954,1486127703,"274151322000087","219011344069620",0.00,-7.00,0,292.16,296.66,0.0,0.0,0.000,820225.5,820225.5,23859,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486127779,1573993.00
02/03/2017 08:30,2,0.000,ALERT,211.93,297.26,59.991,1486128603,"201051344000645","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,616732.0,616732.0,23555,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128605,1573994.00
02/03/2017 08:30,2,0.000,ALERT,210.80,295.46,59.991,1486128603,"274151322000085","219011344069620",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,846870.5,846870.5,23643,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486128607,1573995.00
02/03/2017 08:30,2,0.000,ALERT,212.38,297.26,59.981,1486128603,"201051344000633","219011344069620",0.00,-8.50,0,293.36,299.37,0.0,0.0,0.000,605896.1,605896.1,23989,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128609,1573996.00
02/03/2017 08:30,2,0.000,ALERT,211.70,297.26,59.986,1486128603,"201051344000469","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,608771.6,608771.6,23951,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128611,1573997.00
02/03/2017 08:30,2,0.000,ALERT,211.03,297.26,59.996,1486128603,"201051344000646","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,604634.7,604634.7,23916,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128613,1573998.00
02/03/2017 08:30,2,0.076,ALERT,210.57,296.96,59.986,1486128603,"274151322000052","219011344069620",14.89,-8.50,0,293.96,307.18,1.1,0.0,0.000,875299.2,875299.2,23408,0,0,0,L,1151911521,0,120.42,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1486128614,1573999.00
02/03/2017 08:30,2,0.000,ALERT,211.25,297.26,59.991,1486128603,"201051344000585","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,615181.4,615181.4,24014,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128616,1574000.00
02/03/2017 08:30,2,0.066,ALERT,211.25,297.87,59.996,1486128603,"201051344001230","219011344069620",31.85,-8.50,0,294.56,313.80,2.2,0.2,0.000,608037.4,608037.4,23796,0,0,0,L,1122011218,0,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1486128618,1574001.00
02/03/2017 08:30,2,0.000,ALERT,211.70,298.17,59.991,1486128603,"201051344000582","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,599927.0,599927.0,23955,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128620,1574002.00
02/03/2017 08:30,2,0.000,ALERT,210.57,296.96,59.981,1486128603,"201051344000955","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,615236.2,615236.2,23897,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128622,1574003.00
02/03/2017 08:30,2,0.000,ALERT,210.80,295.46,59.965,1486128603,"274151322000094","219011344069620",43.28,-9.00,0,293.36,419.60,0.0,0.0,0.000,721035.6,721035.6,24185,0,0,0,L,1151911521,0,120.42,122.01,0002,-9,0,0,0,0,0,0,88,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1486128624,1574004.00
02/03/2017 08:30,2,0.000,ALERT,211.48,297.57,59.965,1486128603,"201051344000579","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,624249.0,624249.0,23864,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128625,1574005.00
