ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 08:30,2,0.000,ALERT,210.80,297.57,59.975,1486128603,"201051344000890","219011344069620",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,612233.5,612233.5,23963,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128627,1574006.00
02/03/2017 08:30,2,0.000,ALERT,211.25,297.26,59.965,1486128603,"201051344000438","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,613290.1,613290.1,23964,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128629,1574007.00
02/03/2017 08:30,2,0.000,ALERT,211.25,296.36,59.965,1486128603,"201051344000417","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,596510.2,596510.2,24111,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128631,1574008.00
02/03/2017 08:30,2,0.057,ALERT,210.57,296.66,59.949,1486128603,"274151322000083","219011344069620",17.73,-8.50,0,294.56,305.38,1.1,0.0,0.000,866852.8,866852.8,23441,0,0,0,L,1151911521,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1486128633,1574009.00
02/03/2017 08:30,2,0.018,ALERT,211.25,296.66,59.970,1486128603,"274151322000076","219011344069620",31.45,-8.50,0,294.26,310.79,0.0,0.0,0.000,924184.7,924184.7,23555,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486128634,1574010.00
02/03/2017 08:30,2,0.000,ALERT,211.70,298.17,59.944,1486128603,"201051344000868","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,607221.8,607221.8,23969,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128636,1574011.00
02/03/2017 08:30,2,0.066,ALERT,210.80,297.26,59.970,1486128603,"274151322000095","219011344069620",23.04,-9.00,0,295.16,339.04,1.6,0.0,0.000,915381.9,915381.9,23620,0,0,0,L,1151911521,0,121.10,121.33,0002,-8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1486128638,1574012.00
02/03/2017 08:30,2,0.000,ALERT,211.48,297.26,59.965,1486128603,"201051344000988","219011344069620",0.00,-8.00,0,292.16,299.37,0.0,0.0,0.000,568920.6,568920.6,23998,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128640,1574013.00
02/03/2017 08:30,2,0.000,ALERT,211.03,296.36,59.959,1486128603,"201051344001025","219011344069620",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,613352.6,613352.6,24034,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128642,1574014.00
02/03/2017 08:30,2,0.000,ALERT,211.48,297.57,59.965,1486128603,"201051344000458","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,617385.4,617385.4,23709,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128643,1574015.00
02/03/2017 08:30,2,0.000,ALERT,212.38,297.57,59.959,1486128603,"201051344000853","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,616113.4,616113.4,23600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128645,1574016.00
02/03/2017 08:30,2,0.156,ALERT,211.70,297.57,59.954,1486128603,"201051344000685","219011344069620",14.05,-8.00,0,293.96,308.69,2.2,0.2,0.000,612571.8,612571.8,23862,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486128647,1574017.00
02/03/2017 08:30,2,0.000,ALERT,211.48,296.96,59.991,1486128603,"201051344000917","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,609476.7,609476.7,23881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128649,1574018.00
02/03/2017 08:30,2,0.148,ALERT,211.48,297.57,59.959,1486128603,"201051344001145","219011344069620",23.42,-8.50,0,294.56,344.45,3.5,1.5,0.000,615912.8,615912.8,23717,0,0,0,L,1122011218,0,121.33,120.88,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1486128651,1574019.00
02/03/2017 08:30,2,0.000,ALERT,211.25,296.36,59.959,1486128603,"201051344000651","219011344069620",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,608017.3,608017.3,23970,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128653,1574020.00
02/03/2017 08:30,2,0.000,ALERT,210.35,295.76,59.933,1486128603,"274151322000088","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,831921.3,831921.3,23580,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128655,1574021.00
02/03/2017 08:30,2,0.016,ALERT,211.48,295.76,59.938,1486128603,"274151322000068","219011344069620",13.14,-7.00,0,293.36,379.92,0.0,0.0,0.000,721973.2,721973.2,24092,0,0,0,L,1151911521,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1486128657,1574022.00
02/03/2017 08:30,2,0.000,ALERT,211.03,297.26,59.944,1486128603,"201051344001135","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,603558.6,603558.6,24029,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128659,1574023.00
02/03/2017 08:30,2,0.000,ALERT,211.25,298.17,59.986,1486128603,"201051344000594","219011344069620",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,619723.6,619723.6,23907,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128660,1574024.00
02/03/2017 08:30,2,0.000,ALERT,211.25,296.66,59.954,1486128603,"201051344001203","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,611943.8,611943.8,24012,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128662,1574025.00
02/03/2017 08:30,2,0.016,ALERT,210.57,296.36,59.954,1486128603,"274151322000054","219011344069620",28.65,-8.00,0,294.26,298.47,0.0,0.0,0.000,848245.6,848245.6,23622,0,0,0,L,1151911521,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486128664,1574026.00
02/03/2017 08:30,2,0.000,ALERT,211.93,296.96,59.949,1486128603,"201051344000867","219011344069620",0.00,-8.00,0,293.36,299.67,0.0,0.0,0.000,606062.7,606062.7,24011,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128666,1574027.00
02/03/2017 08:30,2,0.000,ALERT,211.03,296.96,59.949,1486128603,"201051344001093","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,609092.4,609092.4,23911,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128667,1574028.00
02/03/2017 08:30,2,0.000,ALERT,211.48,297.57,59.949,1486128603,"201051344000900","219011344069620",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,625127.0,625127.0,23510,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128669,1574029.00
02/03/2017 08:30,2,0.000,ALERT,211.70,296.66,59.933,1486128603,"201051344000648","219011344069620",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,614786.4,614786.4,23542,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128671,1574030.00
02/03/2017 08:30,2,0.096,ALERT,211.70,297.87,59.949,1486128603,"201051344000569","219011344069620",33.10,-8.50,0,295.16,325.82,3.3,1.2,0.000,625692.3,625692.3,23511,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1486128673,1574031.00
02/03/2017 08:30,2,0.000,ALERT,211.70,297.26,59.949,1486128603,"201051344000983","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,618281.6,618281.6,23672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486128675,1574032.00
02/03/2017 08:30,2,0.000,ALERT,211.70,296.96,59.949,1486128603,"201051344001158","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,606696.5,606696.5,23925,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128676,1574033.00
02/03/2017 08:30,2,0.000,ALERT,212.16,297.87,60.002,1486128603,"201051344000576","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,617531.8,617531.8,23558,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128678,1574034.00
02/03/2017 08:30,2,0.000,ALERT,210.57,295.16,59.917,1486128603,"274151322000087","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,820225.5,820225.5,23861,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486128680,1574035.00
02/03/2017 08:45,2,0.000,ALERT,213.51,300.27,59.981,1486129503,"201051344000645","219011344069620",0.00,-8.00,0,295.16,303.88,0.0,0.0,0.000,616732.0,616732.0,23557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129505,1574036.00
02/03/2017 08:45,2,0.018,ALERT,211.70,298.77,59.975,1486129503,"274151322000085","219011344069620",31.59,-8.00,0,292.76,308.69,0.0,0.0,0.000,846870.5,846870.5,23645,0,0,0,L,1151911521,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486129507,1574037.00
02/03/2017 08:45,2,0.000,ALERT,213.74,300.27,59.986,1486129503,"201051344000633","219011344069620",0.00,-8.50,0,293.66,303.88,0.0,0.0,0.000,605896.1,605896.1,23991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129509,1574038.00
02/03/2017 08:45,2,0.000,ALERT,213.06,300.27,59.991,1486129503,"201051344000469","219011344069620",0.00,-9.00,0,294.56,303.88,0.0,0.0,0.000,608771.6,608771.6,23953,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129510,1574039.00
02/03/2017 08:45,2,0.000,ALERT,211.48,299.37,59.996,1486129503,"201051344000646","219011344069620",0.00,-8.50,0,294.56,328.82,0.0,0.0,0.000,604634.7,604634.7,23918,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129512,1574040.00
02/03/2017 08:45,2,0.094,ACTIVE,211.48,299.07,59.991,1486129503,"274151322000052","219011344069620",21.89,-8.00,0,293.06,309.29,2.1,0.1,0.000,875299.3,875299.3,23410,0,0,0,L,1151911521,0,120.65,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486129514,1574041.00
02/03/2017 08:45,2,0.000,ALERT,211.93,299.97,59.986,1486129503,"201051344000585","219011344069620",0.00,-8.00,0,294.56,327.02,0.0,0.0,0.000,615181.4,615181.4,24016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486129515,1574042.00
02/03/2017 08:45,2,0.141,ALERT,211.70,300.27,60.023,1486129503,"201051344001230","219011344069620",13.46,-8.00,0,295.16,330.63,1.9,0.0,0.000,608037.5,608037.5,23798,0,0,0,L,1122011218,0,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486129517,1574043.00
02/03/2017 08:45,2,0.000,ALERT,212.16,300.57,59.996,1486129503,"201051344000582","219011344069620",0.00,-9.00,0,295.76,328.52,0.0,0.0,0.000,599927.0,599927.0,23957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129519,1574044.00
02/03/2017 08:45,2,0.000,ALERT,211.25,299.37,60.018,1486129503,"201051344000955","219011344069620",0.00,-8.00,0,294.56,328.52,0.0,0.0,0.000,615236.2,615236.2,23899,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129521,1574045.00
02/03/2017 08:45,2,0.000,ALERT,211.70,298.17,59.986,1486129503,"274151322000094","219011344069620",44.49,-8.50,0,292.46,425.61,0.0,0.0,0.000,721035.6,721035.6,24187,0,0,0,L,1151911521,0,120.88,122.91,0002,-7,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486129522,1574046.00
02/03/2017 08:45,2,0.000,ALERT,213.06,300.87,59.975,1486129503,"201051344000579","219011344069620",0.00,-8.00,0,295.76,304.18,0.0,0.0,0.000,624249.0,624249.0,23866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129524,1574047.00
02/03/2017 08:45,2,0.000,ALERT,211.25,299.67,59.986,1486129503,"201051344000890","219011344069620",0.00,-7.00,0,295.16,330.33,0.0,0.0,0.000,612233.5,612233.5,23965,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129526,1574048.00
02/03/2017 08:45,2,0.000,ALERT,211.70,299.37,59.981,1486129503,"201051344000438","219011344069620",0.00,-8.50,0,294.86,328.52,0.0,0.0,0.000,613290.1,613290.1,23966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129528,1574049.00
02/03/2017 08:45,2,0.000,ALERT,211.93,299.07,59.996,1486129503,"201051344000417","219011344069620",0.00,-8.50,0,294.26,328.82,0.0,0.0,0.000,596510.2,596510.2,24113,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129530,1574050.00
02/03/2017 08:45,2,0.076,ACTIVE_NO_POWER,211.93,299.37,59.981,1486129503,"274151322000083","219011344069620",23.32,-8.00,0,293.36,309.59,1.9,0.0,0.000,866852.8,866852.8,23443,0,0,0,L,1151911521,0,120.88,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486129531,1574051.00
02/03/2017 08:45,2,0.018,ALERT,212.16,298.47,59.991,1486129503,"274151322000076","219011344069620",33.06,-8.00,0,292.76,318.91,0.0,0.0,0.000,924184.7,924184.7,23557,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486129533,1574052.00
02/03/2017 08:45,2,0.000,ALERT,213.06,301.17,59.996,1486129503,"201051344000868","219011344069620",0.00,-8.50,0,295.76,304.78,0.0,0.0,0.000,607221.8,607221.8,23971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129534,1574053.00
02/03/2017 08:45,2,0.105,ACTIVE,211.93,336.34,60.002,1486129503,"274151322000095","219011344069620",29.38,-7.00,0,295.46,340.85,3.1,1.1,0.000,915382.0,915382.0,23622,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486129535,1574054.00
02/03/2017 08:45,2,0.000,ALERT,213.06,300.57,59.996,1486129503,"201051344000988","219011344069620",0.00,-8.00,0,293.06,303.28,0.0,0.0,0.000,568920.6,568920.6,24000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129537,1574055.00
02/03/2017 08:45,2,0.000,ALERT,211.48,298.77,59.996,1486129503,"201051344001025","219011344069620",0.00,-9.00,0,293.96,327.02,0.0,0.0,0.000,613352.6,613352.6,24036,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129539,1574056.00
02/03/2017 08:45,2,0.000,ALERT,213.06,300.57,59.996,1486129503,"201051344000458","219011344069620",0.00,-6.00,0,295.46,304.18,0.0,0.0,0.000,617385.4,617385.4,23711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129541,1574057.00
02/03/2017 08:45,2,0.068,ALERT,213.74,301.47,59.975,1486129503,"201051344000853","219011344069620",33.18,-8.50,0,295.16,320.41,2.4,0.4,0.000,616113.5,616113.5,23602,0,0,0,L,1122011218,0,122.23,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1486129543,1574058.00
02/03/2017 08:45,2,0.166,ACTIVE,212.16,299.67,59.986,1486129503,"201051344000685","219011344069620",18.87,-8.00,0,294.86,331.23,3.2,1.1,0.000,612572.0,612572.0,23864,0,0,0,L,1122011218,0,122.68,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486129543,1574059.00
02/03/2017 08:45,2,0.061,ALERT,211.93,299.07,59.986,1486129503,"201051344000917","219011344069620",33.10,-6.50,0,293.96,326.72,2.1,0.1,0.000,609476.7,609476.7,23883,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486129545,1574060.00
02/03/2017 08:45,2,0.217,ACTIVE,212.16,336.34,60.007,1486129503,"201051344001145","219011344069620",26.60,-7.00,0,296.06,351.67,5.9,3.8,0.009,615913.6,615913.6,23719,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486129546,1574061.00
02/03/2017 08:45,2,0.000,ALERT,211.70,298.77,59.975,1486129503,"201051344000651","219011344069620",0.00,-10.00,0,293.96,326.42,0.0,0.0,0.000,608017.3,608017.3,23972,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486129548,1574062.00
02/03/2017 08:45,2,0.000,ALERT,211.25,298.17,59.975,1486129503,"274151322000088","219011344069620",0.00,-7.00,0,292.16,308.39,0.0,0.0,0.000,831921.3,831921.3,23582,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486129550,1574063.00
02/03/2017 08:45,2,0.008,ALERT,212.61,350.77,59.986,1486129503,"274151322000068","219011344069620",41.94,-7.00,0,293.66,403.07,0.0,0.0,0.000,721973.2,721973.2,24094,0,0,0,L,1151911521,0,121.55,123.14,0100,-8,0,0,0,0,0,0,24,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486129551,1574064.00
02/03/2017 08:45,2,0.000,ALERT,211.25,299.37,59.991,1486129503,"201051344001135","219011344069620",0.00,-8.00,0,294.56,327.02,0.0,0.0,0.000,603558.6,603558.6,24031,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486129553,1574065.00
02/03/2017 08:45,2,0.000,ALERT,212.83,301.17,59.981,1486129503,"201051344000594","219011344069620",0.00,-8.50,0,295.16,304.48,0.0,0.0,0.000,619723.6,619723.6,23909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129555,1574066.00
02/03/2017 08:45,2,0.000,ALERT,211.70,299.07,59.981,1486129503,"201051344001203","219011344069620",0.00,-8.50,0,294.26,327.92,0.0,0.0,0.000,611943.8,611943.8,24014,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129557,1574067.00
02/03/2017 08:45,2,0.016,ALERT,211.70,298.77,60.007,1486129503,"274151322000054","219011344069620",31.99,-7.00,0,292.76,308.99,0.0,0.0,0.000,848245.6,848245.6,23624,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486129559,1574068.00
02/03/2017 08:45,2,0.000,ALERT,213.51,300.27,60.012,1486129503,"201051344000867","219011344069620",0.00,-7.00,0,294.56,303.58,0.0,0.0,0.000,606062.7,606062.7,24013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129560,1574069.00
02/03/2017 08:45,2,0.000,ALERT,211.48,299.07,60.007,1486129503,"201051344001093","219011344069620",0.00,-6.50,0,294.86,327.02,0.0,0.0,0.000,609092.4,609092.4,23913,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129562,1574070.00
02/03/2017 08:45,2,0.000,ALERT,213.06,300.57,59.986,1486129503,"201051344000900","219011344069620",0.00,-8.50,0,294.86,303.88,0.0,0.0,0.000,625127.0,625127.0,23512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129564,1574071.00
02/03/2017 08:45,2,0.000,ALERT,213.29,299.97,59.933,1486129503,"201051344000648","219011344069620",0.00,-9.00,0,294.26,303.28,0.0,0.0,0.000,614786.4,614786.4,23544,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486129566,1574072.00
02/03/2017 08:45,2,0.170,ALERT,213.06,300.57,59.991,1486129503,"201051344000569","219011344069620",20.02,-8.00,0,295.76,325.52,3.5,1.4,0.000,625692.5,625692.5,23513,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1486129568,1574073.00
02/03/2017 08:45,2,0.000,ALERT,213.06,300.27,59.996,1486129503,"201051344000983","219011344069620",0.00,-8.00,0,295.16,303.88,0.0,0.0,0.000,618281.6,618281.6,23674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129569,1574074.00
02/03/2017 08:45,2,0.000,ALERT,213.29,300.27,59.986,1486129503,"201051344001158","219011344069620",0.00,-8.50,0,294.86,303.58,0.0,0.0,0.000,606696.5,606696.5,23927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486129571,1574075.00
02/03/2017 08:45,2,0.000,ALERT,213.51,300.87,59.986,1486129503,"201051344000576","219011344069620",0.00,-8.00,0,295.16,304.18,0.0,0.0,0.000,617531.8,617531.8,23560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129573,1574076.00
02/03/2017 08:45,2,0.000,ALERT,211.93,297.26,59.970,1486129503,"274151322000087","219011344069620",0.00,-7.00,0,291.55,307.78,0.0,0.0,0.000,820225.5,820225.5,23863,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486129575,1574077.00
02/03/2017 09:00,2,0.000,ALERT,212.61,299.97,59.954,1486130403,"201051344000645","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,616732.0,616732.0,23559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130405,1574078.00
02/03/2017 09:00,2,0.020,ALERT,211.25,297.87,59.907,1486130403,"274151322000085","219011344069620",32.03,-7.00,0,295.76,314.10,0.0,0.0,0.000,846870.5,846870.5,23647,0,0,0,L,1151911521,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486130407,1574079.00
02/03/2017 09:00,2,0.000,ALERT,212.83,299.67,59.944,1486130403,"201051344000633","219011344069620",0.00,-8.50,0,296.66,303.28,0.0,0.0,0.000,605896.1,605896.1,23993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130409,1574080.00
02/03/2017 09:00,2,0.000,ALERT,212.16,299.97,59.949,1486130403,"201051344000469","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,608771.6,608771.6,23955,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130410,1574081.00
02/03/2017 09:00,2,0.000,ALERT,211.03,298.47,59.959,1486130403,"201051344000646","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,604634.7,604634.7,23920,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130412,1574082.00
02/03/2017 09:00,2,0.107,ALERT,210.57,298.77,59.917,1486130403,"274151322000052","219011344069620",23.46,-7.00,0,296.06,348.36,2.6,0.6,0.000,875299.4,875299.4,23411,0,0,0,L,1151911521,0,120.42,122.01,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130414,1574083.00
02/03/2017 09:00,2,0.000,ALERT,211.48,299.07,59.944,1486130403,"201051344000585","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,615181.4,615181.4,24018,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130416,1574084.00
02/03/2017 09:00,2,0.143,ACTIVE,211.25,299.37,59.954,1486130403,"201051344001230","219011344069620",15.98,-8.00,0,296.96,301.77,2.3,0.3,0.000,608037.5,608037.5,23800,0,0,0,L,1122011218,0,121.78,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130417,1574085.00
02/03/2017 09:00,2,0.000,ALERT,211.70,299.97,59.928,1486130403,"201051344000582","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,599927.0,599927.0,23959,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130418,1574086.00
02/03/2017 09:00,2,0.000,ALERT,210.80,298.47,59.991,1486130403,"201051344000955","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,615236.2,615236.2,23901,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130420,1574087.00
02/03/2017 09:00,2,0.064,ALERT,211.25,325.82,59.933,1486130403,"274151322000094","219011344069620",27.31,-8.00,0,296.06,425.31,1.8,0.0,0.000,721035.6,721035.6,24189,0,0,0,L,1151911521,0,120.88,122.01,0002,-8,0,0,0,0,0,0,61,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130422,1574088.00
02/03/2017 09:00,2,0.000,ALERT,212.38,300.87,59.917,1486130403,"201051344000579","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,624249.0,624249.0,23868,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130424,1574089.00
02/03/2017 09:00,2,0.000,ALERT,211.25,299.67,59.975,1486130403,"201051344000890","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,612233.5,612233.5,23967,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130426,1574090.00
02/03/2017 09:00,2,0.000,ALERT,211.25,298.47,59.933,1486130403,"201051344000438","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,613290.1,613290.1,23968,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130427,1574091.00
02/03/2017 09:00,2,0.000,ALERT,211.48,298.47,59.933,1486130403,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,596510.2,596510.2,24115,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130429,1574092.00
02/03/2017 09:00,2,0.092,ALERT,211.25,327.92,59.949,1486130403,"274151322000083","219011344069620",26.52,-6.50,0,296.96,350.47,2.5,0.4,0.000,866852.8,866852.8,23444,0,0,0,L,1151911521,0,121.10,122.01,0002,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130431,1574093.00
02/03/2017 09:00,2,0.053,ALERT,211.48,297.87,59.933,1486130403,"274151322000076","219011344069620",15.27,-8.00,0,296.06,319.51,0.8,0.0,0.000,924184.7,924184.7,23559,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486130433,1574094.00
02/03/2017 09:00,2,0.000,ALERT,212.16,300.57,59.944,1486130403,"201051344000868","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,607221.8,607221.8,23973,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130435,1574095.00
02/03/2017 09:00,2,0.131,ACTIVE,211.03,335.44,59.944,1486130403,"274151322000095","219011344069620",29.88,-6.50,0,314.40,352.57,4.0,1.9,0.009,915382.4,915382.4,23623,0,0,0,L,1151911521,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130436,1574096.00
02/03/2017 09:00,2,0.000,ALERT,212.16,300.27,59.938,1486130403,"201051344000988","219011344069620",0.00,-7.00,0,295.46,303.28,0.0,0.0,0.000,568920.6,568920.6,24002,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130438,1574097.00
02/03/2017 09:00,2,0.000,ALERT,211.03,297.57,59.944,1486130403,"201051344001025","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,613352.6,613352.6,24038,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130440,1574098.00
02/03/2017 09:00,2,0.000,ALERT,212.16,300.27,59.954,1486130403,"201051344000458","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,617385.4,617385.4,23713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130441,1574099.00
02/03/2017 09:00,2,0.070,ALERT,212.83,315.90,59.922,1486130403,"201051344000853","219011344069620",32.36,-8.00,0,297.57,327.32,2.4,0.3,0.000,616113.5,616113.5,23604,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486130443,1574100.00
02/03/2017 09:00,2,0.174,ACTIVE,211.70,298.77,59.917,1486130403,"201051344000685","219011344069620",21.03,-7.00,0,296.66,301.17,3.7,1.6,0.000,612572.4,612572.4,23865,0,0,0,L,1122011218,0,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130444,1574101.00
02/03/2017 09:00,2,0.137,ALERT,211.70,298.47,59.949,1486130403,"201051344000917","219011344069620",16.04,-6.50,0,294.86,318.30,2.2,0.2,0.000,609476.7,609476.7,23885,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1486130446,1574102.00
02/03/2017 09:00,2,0.236,ACTIVE,211.70,335.74,59.944,1486130403,"201051344001145","219011344069620",28.57,-6.50,0,308.99,358.58,6.8,4.7,0.018,615914.6,615914.6,23720,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130447,1574103.00
02/03/2017 09:00,2,0.000,ALERT,211.48,297.87,59.970,1486130403,"201051344000651","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,608017.3,608017.3,23974,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130449,1574104.00
02/03/2017 09:00,2,0.000,ALERT,210.57,297.57,59.949,1486130403,"274151322000088","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,831921.3,831921.3,23584,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130450,1574105.00
02/03/2017 09:00,2,0.008,ALERT,211.70,297.26,59.949,1486130403,"274151322000068","219011344069620",42.72,-6.50,0,295.16,413.89,0.0,0.0,0.000,721973.2,721973.2,24096,0,0,0,L,1151911521,0,121.10,122.46,0002,-7,0,0,0,0,0,0,229,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1486130452,1574106.00
02/03/2017 09:00,2,0.000,ALERT,210.80,298.77,59.954,1486130403,"201051344001135","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,603558.6,603558.6,24033,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130454,1574107.00
02/03/2017 09:00,2,0.000,ALERT,211.93,301.17,59.970,1486130403,"201051344000594","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,619723.6,619723.6,23911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130456,1574108.00
02/03/2017 09:00,2,0.000,ALERT,211.25,298.17,59.954,1486130403,"201051344001203","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,611943.8,611943.8,24016,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130457,1574109.00
02/03/2017 09:00,2,0.049,ALERT,210.80,297.87,59.954,1486130403,"274151322000054","219011344069620",14.99,-6.50,0,295.76,308.69,0.7,0.0,0.000,848245.6,848245.6,23626,0,0,0,L,1151911521,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486130459,1574110.00
02/03/2017 09:00,2,0.000,ALERT,212.38,300.27,59.928,1486130403,"201051344000867","219011344069620",0.00,-7.00,0,296.96,303.88,0.0,0.0,0.000,606062.7,606062.7,24015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130461,1574111.00
02/03/2017 09:00,2,0.000,ALERT,211.03,298.77,59.954,1486130403,"201051344001093","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,609092.4,609092.4,23915,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130463,1574112.00
02/03/2017 09:00,2,0.000,ALERT,212.16,300.57,59.944,1486130403,"201051344000900","219011344069620",32.42,-8.00,0,297.87,313.80,0.0,0.0,0.000,625127.0,625127.0,23514,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486130465,1574113.00
02/03/2017 09:00,2,0.000,ALERT,212.38,299.67,59.933,1486130403,"201051344000648","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,614786.4,614786.4,23546,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130467,1574114.00
02/03/2017 09:00,2,0.189,ACTIVE,212.16,300.87,59.928,1486130403,"201051344000569","219011344069620",20.34,-7.00,0,298.47,304.48,3.9,1.9,0.000,625692.9,625692.9,23515,0,0,0,L,1122011218,0,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486130467,1574115.00
02/03/2017 09:00,2,0.000,ALERT,212.16,300.57,59.938,1486130403,"201051344000983","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,618281.6,618281.6,23676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130469,1574116.00
02/03/2017 09:00,2,0.000,ALERT,212.38,299.97,59.944,1486130403,"201051344001158","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,606696.5,606696.5,23929,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486130471,1574117.00
02/03/2017 09:00,2,0.000,ALERT,212.83,301.47,59.981,1486130403,"201051344000576","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,617531.8,617531.8,23562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486130473,1574118.00
02/03/2017 09:00,2,0.000,ALERT,210.80,297.26,59.944,1486130403,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,820225.5,820225.5,23865,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486130475,1574119.00
02/03/2017 09:15,2,0.061,ALERT,212.83,299.67,59.965,1486131303,"201051344000645","219011344069620",32.08,-7.00,0,297.57,314.70,2.0,0.0,0.000,616732.0,616732.0,23561,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486131305,1574120.00
02/03/2017 09:15,2,0.074,ALERT,210.57,297.57,59.938,1486131303,"274151322000085","219011344069620",23.42,-6.50,0,294.86,345.36,1.8,0.0,0.000,846870.5,846870.5,23649,0,0,0,L,1151911521,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1486131307,1574121.00
02/03/2017 09:15,2,0.000,ALERT,212.83,299.67,59.944,1486131303,"201051344000633","219011344069620",0.00,-8.00,0,296.06,304.48,0.0,0.0,0.000,605896.1,605896.1,23995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131309,1574122.00
02/03/2017 09:15,2,0.000,ALERT,212.38,299.67,59.922,1486131303,"201051344000469","219011344069620",0.00,-9.00,0,296.66,304.18,0.0,0.0,0.000,608771.6,608771.6,23957,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131311,1574123.00
02/03/2017 09:15,2,0.000,ALERT,210.80,298.47,59.928,1486131303,"201051344000646","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,604634.7,604634.7,23922,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131312,1574124.00
02/03/2017 09:15,2,0.207,ACTIVE,210.57,336.64,59.949,1486131303,"274151322000052","219011344069620",30.38,-5.50,0,296.66,367.90,6.4,4.3,0.022,875300.1,875300.1,23413,0,0,0,L,1151911521,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131313,1574125.00
02/03/2017 09:15,2,0.000,ALERT,211.25,298.77,59.949,1486131303,"201051344000585","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,615181.4,615181.4,24020,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131315,1574126.00
02/03/2017 09:15,2,0.174,ALERT,211.03,299.07,59.949,1486131303,"201051344001230","219011344069620",22.26,-7.00,0,297.26,342.35,3.9,1.9,0.000,608037.8,608037.8,23801,0,0,0,L,1122011218,0,121.55,120.42,0002,-9,0,0,0,0,0,0,11,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131317,1574127.00
02/03/2017 09:15,2,0.000,ALERT,211.48,299.37,59.949,1486131303,"201051344000582","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,599927.0,599927.0,23961,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131319,1574128.00
02/03/2017 09:15,2,0.102,ALERT,210.80,298.47,59.959,1486131303,"201051344000955","219011344069620",32.90,-8.00,0,296.36,324.02,3.4,1.4,0.000,615236.2,615236.2,23903,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486131321,1574129.00
02/03/2017 09:15,2,0.143,ACTIVE,210.80,336.04,59.954,1486131303,"274151322000094","219011344069620",30.57,-6.50,0,296.36,430.72,4.4,2.4,0.018,721035.9,721035.9,24191,0,0,0,L,1151911521,0,120.65,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131322,1574130.00
02/03/2017 09:15,2,0.000,ALERT,212.16,301.77,59.949,1486131303,"201051344000579","219011344069620",0.00,-7.00,0,298.17,304.48,0.0,0.0,0.000,624249.0,624249.0,23870,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486131323,1574131.00
02/03/2017 09:15,2,0.115,ALERT,211.03,299.07,59.954,1486131303,"201051344000890","219011344069620",33.89,-7.00,0,296.96,325.82,4.0,1.9,0.000,612233.6,612233.6,23969,0,0,0,L,1122011218,0,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486131325,1574132.00
02/03/2017 09:15,2,0.178,ALERT,211.25,298.47,59.944,1486131303,"201051344000438","219011344069620",14.95,-8.50,0,296.36,331.23,2.7,0.7,0.000,613290.2,613290.2,23970,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1486131327,1574133.00
02/03/2017 09:15,2,0.154,ALERT,211.48,298.17,59.986,1486131303,"201051344000417","219011344069620",32.82,-8.00,0,296.06,324.92,5.2,3.1,0.000,596510.3,596510.3,24117,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1486131329,1574134.00
02/03/2017 09:15,2,0.205,ACTIVE,211.03,336.04,59.954,1486131303,"274151322000083","219011344069620",27.17,-5.50,0,296.96,341.75,5.7,3.5,0.018,866853.4,866853.4,23446,0,0,0,L,1151911521,0,121.10,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131330,1574135.00
02/03/2017 09:15,2,0.094,ACTIVE,211.70,336.94,59.996,1486131303,"274151322000076","219011344069620",28.94,-6.50,0,295.46,344.45,2.8,0.8,0.009,924184.8,924184.8,23561,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131331,1574136.00
02/03/2017 09:15,2,0.000,ALERT,212.16,301.47,59.959,1486131303,"201051344000868","219011344069620",0.00,-7.00,0,298.17,305.08,0.0,0.0,0.000,607221.8,607221.8,23975,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131332,1574137.00
02/03/2017 09:15,2,0.318,ACTIVE,211.03,343.55,59.928,1486131303,"274151322000095","219011344069620",31.81,-5.50,0,332.73,358.58,10.3,8.0,0.053,915383.8,915383.8,23624,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131333,1574138.00
02/03/2017 09:15,2,0.000,ALERT,211.93,300.27,59.954,1486131303,"201051344000988","219011344069620",0.00,-7.00,0,295.16,303.88,0.0,0.0,0.000,568920.6,568920.6,24004,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131335,1574139.00
02/03/2017 09:15,2,0.000,ALERT,211.03,297.57,59.965,1486131303,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,613352.6,613352.6,24040,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131337,1574140.00
02/03/2017 09:15,2,0.104,ALERT,211.93,300.57,59.922,1486131303,"201051344000458","219011344069620",31.43,-5.50,0,297.57,309.29,3.3,1.3,0.000,617385.4,617385.4,23715,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486131339,1574141.00
02/03/2017 09:15,2,0.197,ALERT,212.83,338.14,59.965,1486131303,"201051344000853","219011344069620",24.83,-7.00,0,298.17,353.47,5.0,2.9,0.000,616113.9,616113.9,23606,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486131341,1574142.00
02/03/2017 09:15,2,0.266,ALERT,211.70,336.34,60.007,1486131303,"201051344000685","219011344069620",24.89,-6.50,0,296.96,364.29,6.7,4.5,0.004,612573.1,612573.1,23866,0,0,0,L,1122011218,0,122.46,120.65,0002,-9,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131342,1574143.00
02/03/2017 09:15,2,0.172,ALERT,211.48,298.77,59.954,1486131303,"201051344000917","219011344069620",23.22,-5.50,0,295.16,375.71,4.0,2.0,0.000,609477.2,609477.2,23887,0,0,0,L,1122011218,0,121.33,121.10,0002,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131344,1574144.00
02/03/2017 09:15,2,0.439,ACTIVE,211.70,337.54,59.965,1486131303,"201051344001145","219011344069620",30.71,-6.00,0,330.63,359.78,13.7,11.3,0.080,615916.7,615916.7,23721,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131345,1574145.00
02/03/2017 09:15,2,0.000,ALERT,211.25,297.87,59.970,1486131303,"201051344000651","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,608017.3,608017.3,23976,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486131347,1574146.00
02/03/2017 09:15,2,0.008,ALERT,210.12,296.96,59.981,1486131303,"274151322000088","219011344069620",29.28,-6.50,0,294.86,299.37,0.0,0.0,0.000,831921.3,831921.3,23586,0,0,0,L,1151911521,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486131349,1574147.00
02/03/2017 09:15,2,0.008,ALERT,211.48,383.83,59.970,1486131303,"274151322000068","219011344069620",45.07,-5.00,0,294.56,436.73,0.0,0.0,0.000,721973.2,721973.2,24098,0,0,0,L,1151911521,0,121.10,122.23,0002,-5,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131350,1574148.00
02/03/2017 09:15,2,0.000,ALERT,210.80,298.47,59.959,1486131303,"201051344001135","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,603558.6,603558.6,24035,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486131352,1574149.00
