ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 09:15,2,0.000,ALERT,211.70,300.57,59.970,1486131303,"201051344000594","219011344069620",0.00,-8.00,0,297.57,305.08,0.0,0.0,0.000,619723.6,619723.6,23913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486131354,1574150.00
02/03/2017 09:15,2,0.000,ALERT,211.03,298.47,59.970,1486131303,"201051344001203","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,611943.8,611943.8,24018,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486131356,1574151.00
02/03/2017 09:15,2,0.068,ACTIVE_NO_POWER,210.35,297.87,59.959,1486131303,"274151322000054","219011344069620",22.58,-6.00,0,295.16,300.87,1.6,0.0,0.000,848245.6,848245.6,23628,0,0,0,L,1151911521,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131357,1574152.00
02/03/2017 09:15,2,0.000,ALERT,212.38,299.67,59.954,1486131303,"201051344000867","219011344069620",0.00,-6.50,0,296.66,304.18,0.0,0.0,0.000,606062.7,606062.7,24017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131359,1574153.00
02/03/2017 09:15,2,0.145,ALERT,211.03,298.47,59.965,1486131303,"201051344001093","219011344069620",33.64,-6.00,0,296.06,325.82,5.0,2.9,0.000,609093.0,609093.0,23917,0,0,0,L,1122011218,0,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486131360,1574154.00
02/03/2017 09:15,2,0.098,ALERT,212.16,327.62,59.970,1486131303,"201051344000900","219011344069620",25.88,-8.00,0,297.87,348.96,2.6,0.6,0.000,625127.1,625127.1,23516,0,0,0,L,1122011218,0,121.10,121.55,0002,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486131362,1574155.00
02/03/2017 09:15,2,0.098,ALERT,212.16,299.67,59.949,1486131303,"201051344000648","219011344069620",31.85,-9.00,0,296.96,309.89,3.2,1.1,0.000,614786.5,614786.5,23548,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486131364,1574156.00
02/03/2017 09:15,2,0.258,ACTIVE,212.38,336.64,59.975,1486131303,"201051344000569","219011344069620",29.88,-6.50,0,299.37,358.58,7.8,5.6,0.013,625693.9,625693.9,23516,0,0,0,L,1122011218,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486131365,1574157.00
02/03/2017 09:15,2,0.119,ALERT,212.16,300.87,59.965,1486131303,"201051344000983","219011344069620",17.08,-7.00,0,297.87,314.40,2.1,0.1,0.000,618281.6,618281.6,23678,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486131367,1574158.00
02/03/2017 09:15,2,0.000,ALERT,212.16,300.57,59.991,1486131303,"201051344001158","219011344069620",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,606696.5,606696.5,23931,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486131369,1574159.00
02/03/2017 09:15,2,0.191,ALERT,212.61,301.17,59.954,1486131303,"201051344000576","219011344069620",21.11,-7.00,0,298.17,310.79,4.1,2.0,0.000,617532.2,617532.2,23564,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1486131370,1574160.00
02/03/2017 09:15,2,0.062,ALERT,210.57,296.66,59.954,1486131303,"274151322000087","219011344069620",12.80,-6.50,0,294.26,299.07,0.8,0.0,0.000,820225.5,820225.5,23867,0,0,0,L,1151911521,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486131372,1574161.00
02/03/2017 09:30,2,0.061,ALERT,212.61,300.57,59.944,1486132203,"201051344000645","219011344069620",32.68,-6.50,0,297.57,315.90,2.0,0.1,0.000,616732.1,616732.1,23563,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486132205,1574162.00
02/03/2017 09:30,2,0.088,ACTIVE,211.25,334.54,59.949,1486132203,"274151322000085","219011344069620",28.77,-5.50,0,296.06,345.06,2.6,0.6,0.000,846870.6,846870.6,23651,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132206,1574163.00
02/03/2017 09:30,2,0.000,ALERT,212.83,300.27,59.933,1486132203,"201051344000633","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,605896.1,605896.1,23997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132208,1574164.00
02/03/2017 09:30,2,0.104,ALERT,212.38,300.87,59.965,1486132203,"201051344000469","219011344069620",30.32,-8.50,0,296.66,309.59,3.2,1.2,0.000,608771.7,608771.7,23959,0,0,0,L,1122011218,0,120.65,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486132210,1574165.00
02/03/2017 09:30,2,0.053,ALERT,210.80,298.17,59.991,1486132203,"201051344000646","219011344069620",32.38,-8.00,0,295.76,318.30,1.8,0.0,0.000,604634.7,604634.7,23924,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1486132211,1574166.00
02/03/2017 09:30,2,0.248,ACTIVE,210.80,361.89,59.954,1486132203,"274151322000052","219011344069620",33.79,-3.50,0,332.43,382.93,8.5,6.3,0.031,875301.8,875301.8,23414,0,0,0,L,1151911521,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132212,1574167.00
02/03/2017 09:30,2,0.000,ALERT,211.03,298.47,59.928,1486132203,"201051344000585","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,615181.4,615181.4,24022,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132214,1574168.00
02/03/2017 09:30,2,0.203,ALERT,211.03,334.54,59.949,1486132203,"201051344001230","219011344069620",24.01,-6.00,0,297.26,370.00,5.0,2.9,0.000,608038.6,608038.6,23803,0,0,0,L,1122011218,0,121.78,120.42,0002,-9,0,0,0,0,0,0,9,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132216,1574169.00
02/03/2017 09:30,2,0.092,ALERT,211.25,299.07,59.965,1486132203,"201051344000582","219011344069620",32.90,-8.50,0,296.96,326.42,3.1,1.1,0.000,599927.2,599927.2,23963,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132218,1574170.00
02/03/2017 09:30,2,0.100,ALERT,210.12,297.87,59.954,1486132203,"201051344000955","219011344069620",33.38,-7.00,0,296.06,326.72,3.4,1.4,0.000,615236.5,615236.5,23905,0,0,0,L,1122011218,0,120.65,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132220,1574171.00
02/03/2017 09:30,2,0.160,ACTIVE,210.80,340.85,59.954,1486132203,"274151322000094","219011344069620",31.59,-5.50,0,333.33,384.13,5.1,3.0,0.027,721036.7,721036.7,24192,0,0,0,L,1151911521,0,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132221,1574172.00
02/03/2017 09:30,2,0.098,ALERT,212.16,300.57,59.959,1486132203,"201051344000579","219011344069620",31.29,-7.00,0,298.47,313.50,3.1,1.1,0.000,624249.1,624249.1,23872,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132222,1574173.00
02/03/2017 09:30,2,0.170,ALERT,210.57,298.47,59.959,1486132203,"201051344000890","219011344069620",18.57,-6.50,0,296.96,325.52,3.2,1.2,0.000,612234.0,612234.0,23971,0,0,0,L,1122011218,0,121.33,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1486132224,1574174.00
02/03/2017 09:30,2,0.189,ALERT,210.80,298.17,59.954,1486132203,"201051344000438","219011344069620",20.06,-7.00,0,296.36,341.45,3.9,1.8,0.000,613290.6,613290.6,23972,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,26,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132226,1574175.00
02/03/2017 09:30,2,0.154,ALERT,211.03,297.57,59.954,1486132203,"201051344000417","219011344069620",21.55,-7.00,0,295.76,322.81,3.4,1.4,0.000,596510.9,596510.9,24119,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132228,1574176.00
02/03/2017 09:30,2,0.238,ACTIVE,211.03,335.74,59.959,1486132203,"274151322000083","219011344069620",27.65,-4.00,0,331.53,340.85,6.7,4.5,0.027,866854.7,866854.7,23447,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132229,1574177.00
02/03/2017 09:30,2,0.111,ALERT,211.48,336.04,59.949,1486132203,"274151322000076","219011344069620",29.62,-5.00,0,297.26,339.34,3.3,1.3,0.004,924185.2,924185.2,23562,0,0,0,L,1151911521,0,120.88,122.23,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132231,1574178.00
02/03/2017 09:30,2,0.068,ALERT,211.70,300.57,59.959,1486132203,"201051344000868","219011344069620",30.67,-7.00,0,298.77,308.39,2.1,0.2,0.000,607221.9,607221.9,23977,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486132233,1574179.00
02/03/2017 09:30,2,0.400,ACTIVE,210.57,351.37,59.954,1486132203,"274151322000095","219011344069620",32.50,-4.00,0,333.03,367.90,13.2,10.8,0.071,915386.9,915386.9,23625,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132233,1574180.00
02/03/2017 09:30,2,0.000,ALERT,211.70,300.27,59.954,1486132203,"201051344000988","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,568920.6,568920.6,24006,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132235,1574181.00
02/03/2017 09:30,2,0.000,ALERT,210.57,297.57,59.928,1486132203,"201051344001025","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,613352.6,613352.6,24042,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486132237,1574182.00
02/03/2017 09:30,2,0.105,ALERT,212.16,300.87,59.965,1486132203,"201051344000458","219011344069620",32.05,-5.50,0,297.87,314.70,3.5,1.4,0.000,617385.7,617385.7,23717,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132239,1574183.00
02/03/2017 09:30,2,0.225,ACTIVE,212.83,338.44,59.959,1486132203,"201051344000853","219011344069620",25.25,-6.50,0,298.47,342.05,5.8,3.6,0.004,616115.0,616115.0,23608,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132240,1574184.00
02/03/2017 09:30,2,0.275,ACTIVE,211.48,336.04,59.970,1486132203,"201051344000685","219011344069620",26.76,-6.00,0,296.66,342.95,7.5,5.3,0.013,612574.5,612574.5,23868,0,0,0,L,1122011218,0,122.23,120.42,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132241,1574185.00
02/03/2017 09:30,2,0.064,ALERT,211.25,298.47,59.975,1486132203,"201051344000917","219011344069620",35.62,-5.50,0,294.86,362.49,2.4,0.3,0.000,609477.6,609477.6,23889,0,0,0,L,1122011218,0,121.33,121.10,0002,-9,0,0,0,0,0,0,96,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132243,1574186.00
02/03/2017 09:30,2,0.529,ACTIVE,211.48,347.16,59.965,1486132203,"201051344001145","219011344069620",31.91,-5.50,0,329.73,370.00,17.1,14.6,0.106,615920.4,615920.4,23722,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132243,1574187.00
02/03/2017 09:30,2,0.000,ALERT,211.03,297.87,59.975,1486132203,"201051344000651","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,608017.3,608017.3,23978,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132245,1574188.00
02/03/2017 09:30,2,0.039,ALERT,210.12,296.96,59.965,1486132203,"274151322000088","219011344069620",14.85,-6.00,0,294.26,299.67,0.6,0.0,0.000,831921.3,831921.3,23588,0,0,0,L,1151911521,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1486132247,1574189.00
02/03/2017 09:30,2,0.008,ALERT,211.48,296.96,59.975,1486132203,"274151322000068","219011344069620",45.50,-5.50,0,293.96,437.63,0.0,0.0,0.000,721973.2,721973.2,24100,0,0,0,L,1151911521,0,120.65,122.23,0002,-4,0,0,0,0,0,0,221,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132249,1574190.00
02/03/2017 09:30,2,0.000,ALERT,210.35,298.17,59.975,1486132203,"201051344001135","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,603558.6,603558.6,24037,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132251,1574191.00
02/03/2017 09:30,2,0.090,ALERT,211.70,301.17,59.949,1486132203,"201051344000594","219011344069620",32.03,-8.00,0,297.57,316.20,2.9,0.9,0.000,619723.8,619723.8,23915,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132253,1574192.00
02/03/2017 09:30,2,0.068,ALERT,210.80,297.87,59.975,1486132203,"201051344001203","219011344069620",32.01,-8.00,0,296.06,320.11,2.3,0.3,0.000,611943.9,611943.9,24020,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486132254,1574193.00
02/03/2017 09:30,2,0.123,ALERT,210.80,335.44,59.975,1486132203,"274151322000054","219011344069620",22.15,-5.00,0,294.86,343.85,2.8,0.7,0.009,848245.6,848245.6,23629,0,0,0,L,1151911521,0,120.88,121.55,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132256,1574194.00
02/03/2017 09:30,2,0.000,ALERT,212.38,299.97,59.981,1486132203,"201051344000867","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,606062.7,606062.7,24019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132258,1574195.00
02/03/2017 09:30,2,0.213,ALERT,210.80,298.17,59.928,1486132203,"201051344001093","219011344069620",16.08,-6.00,0,295.76,326.42,3.5,1.4,0.000,609093.4,609093.4,23919,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1486132260,1574196.00
02/03/2017 09:30,2,0.139,ALERT,212.16,336.94,60.012,1486132203,"201051344000900","219011344069620",24.97,-6.50,0,297.87,363.69,3.5,1.5,0.004,625127.4,625127.4,23518,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132262,1574197.00
02/03/2017 09:30,2,0.162,ALERT,212.16,299.37,59.986,1486132203,"201051344000648","219011344069620",14.85,-8.50,0,297.26,314.40,2.5,0.4,0.000,614786.7,614786.7,23550,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1486132263,1574198.00
02/03/2017 09:30,2,0.295,ACTIVE,212.16,338.14,59.975,1486132203,"201051344000569","219011344069620",31.27,-6.00,0,331.83,385.03,9.3,7.1,0.035,625695.6,625695.6,23517,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132264,1574199.00
02/03/2017 09:30,2,0.137,ALERT,211.93,300.57,59.975,1486132203,"201051344000983","219011344069620",21.77,-7.00,0,298.47,335.44,3.0,1.0,0.000,618281.8,618281.8,23680,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132266,1574200.00
02/03/2017 09:30,2,0.000,ALERT,212.16,300.27,59.949,1486132203,"201051344001158","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,606696.5,606696.5,23933,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486132268,1574201.00
02/03/2017 09:30,2,0.209,ALERT,212.61,301.47,59.949,1486132203,"201051344000576","219011344069620",23.52,-7.00,0,298.17,352.27,5.0,2.9,0.000,617532.9,617532.9,23566,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486132270,1574202.00
02/03/2017 09:30,2,0.076,ALERT,211.03,296.66,59.970,1486132203,"274151322000087","219011344069620",20.30,-6.00,0,293.36,299.37,1.6,0.0,0.000,820225.5,820225.5,23869,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1486132272,1574203.00
02/03/2017 09:45,2,0.482,ALERT,213.06,352.57,59.991,1486133104,"201051344000645","219011344069620",32.50,-6.00,0,298.17,369.70,15.9,13.4,0.093,616732.7,616732.7,23565,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486133106,1574204.00
02/03/2017 09:45,2,0.787,ALERT,211.03,393.75,59.954,1486133104,"274151322000085","219011344069620",36.56,-4.00,0,296.66,401.56,29.2,26.3,0.172,846871.5,846871.5,23652,0,0,0,L,1151911521,0,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133107,1574205.00
02/03/2017 09:45,2,0.289,ALERT,213.06,340.85,59.986,1486133104,"201051344000633","219011344069620",30.49,-7.00,0,296.36,345.06,8.9,6.7,0.018,605896.3,605896.3,23999,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486133109,1574206.00
02/03/2017 09:45,2,0.303,ALERT,212.61,340.25,59.991,1486133104,"201051344000469","219011344069620",28.45,-8.00,0,297.26,352.27,8.8,6.5,0.009,608772.1,608772.1,23961,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486133111,1574207.00
02/03/2017 09:45,2,0.301,ALERT,211.25,337.24,59.991,1486133104,"201051344000646","219011344069620",28.71,-7.00,0,296.06,341.45,8.8,6.6,0.035,604634.9,604634.9,23926,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486133113,1574208.00
02/03/2017 09:45,2,0.289,ACTIVE,211.03,411.18,59.986,1486133104,"274151322000052","219011344069620",38.94,-2.50,0,332.43,416.59,11.5,9.2,0.044,875303.6,875303.6,23415,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133114,1574209.00
02/03/2017 09:45,2,0.225,ALERT,211.70,337.24,59.986,1486133104,"201051344000585","219011344069620",26.54,-6.50,0,296.06,344.45,6.0,3.9,0.009,615181.4,615181.4,24024,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486133115,1574210.00
02/03/2017 09:45,2,0.781,ACTIVE,211.48,404.27,59.970,1486133104,"201051344001230","219011344069620",37.65,-5.50,0,296.66,416.29,29.9,26.9,0.208,608040.1,608040.1,23805,0,0,0,L,1122011218,0,122.01,120.65,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133116,1574211.00
02/03/2017 09:45,2,0.314,ALERT,212.16,351.07,59.975,1486133104,"201051344000582","219011344069620",32.54,-8.00,0,297.26,356.48,10.4,8.1,0.031,599927.6,599927.6,23965,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1486133118,1574212.00
02/03/2017 09:45,2,0.369,ALERT,211.03,337.84,59.981,1486133104,"201051344000955","219011344069620",31.07,-6.50,0,295.46,351.67,11.7,9.4,0.049,615237.1,615237.1,23907,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486133120,1574213.00
02/03/2017 09:45,2,3.162,ACTIVE,211.03,353.77,59.991,1486133104,"274151322000094","219011344069620",29.12,-2.50,0,330.93,436.13,93.7,88.5,0.367,721040.0,721040.0,24193,0,0,0,L,1151911521,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133121,1574214.00
02/03/2017 09:45,2,0.336,ALERT,212.38,347.46,59.991,1486133104,"201051344000579","219011344069620",32.16,-6.50,0,298.47,356.48,11.0,8.7,0.035,624249.5,624249.5,23874,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1486133123,1574215.00
02/03/2017 09:45,2,0.441,ALERT,211.25,382.93,59.975,1486133104,"201051344000890","219011344069620",35.88,-5.50,0,296.66,393.15,16.1,13.7,0.071,612235.0,612235.0,23973,0,0,0,L,1122011218,0,121.78,120.20,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133124,1574216.00
02/03/2017 09:45,2,0.479,ALERT,211.48,383.53,59.986,1486133104,"201051344000438","219011344069620",35.86,-6.50,0,296.36,400.96,17.4,14.9,0.080,613291.8,613291.8,23974,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,42,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133126,1574217.00
02/03/2017 09:45,2,0.355,ALERT,211.70,336.64,60.002,1486133104,"201051344000417","219011344069620",22.76,-6.50,0,295.46,339.95,8.2,6.0,0.013,596511.4,596511.4,24121,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486133128,1574218.00
02/03/2017 09:45,2,1.502,ACTIVE,211.48,394.65,59.991,1486133104,"274151322000083","219011344069620",36.68,-2.50,0,332.73,425.61,55.7,51.8,0.384,866857.8,866857.8,23448,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133129,1574219.00
02/03/2017 09:45,2,0.768,ACTIVE,211.93,400.06,59.981,1486133104,"274151322000076","219011344069620",37.59,-3.50,0,326.42,436.43,29.1,26.2,0.186,924186.3,924186.3,23564,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133130,1574220.00
02/03/2017 09:45,2,0.205,ALERT,212.38,338.14,59.996,1486133104,"201051344000868","219011344069620",28.43,-7.00,0,298.17,364.29,5.9,3.8,0.009,607222.0,607222.0,23979,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486133132,1574221.00
02/03/2017 09:45,2,3.619,ACTIVE,210.80,378.12,60.007,1486133104,"274151322000095","219011344069620",34.71,-1.50,0,329.43,412.38,127.2,120.8,0.482,915394.4,915394.4,23626,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133133,1574222.00
02/03/2017 09:45,2,0.205,ALERT,212.16,339.34,60.007,1486133104,"201051344000988","219011344069620",27.89,-6.50,0,295.46,352.57,5.8,3.7,0.004,568920.7,568920.7,24008,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486133134,1574223.00
02/03/2017 09:45,2,0.244,ALERT,211.25,336.04,59.991,1486133104,"201051344001025","219011344069620",25.60,-8.00,0,295.46,342.95,6.4,4.2,0.009,613352.8,613352.8,24044,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486133137,1574224.00
02/03/2017 09:45,2,0.432,ALERT,212.38,363.69,59.986,1486133104,"201051344000458","219011344069620",33.83,-5.00,0,298.47,372.41,14.8,12.3,0.066,617386.4,617386.4,23719,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486133138,1574225.00
02/03/2017 09:45,2,1.162,ALERT,213.06,401.56,59.991,1486133104,"201051344000853","219011344069620",37.07,-5.50,0,299.07,420.80,43.7,40.3,0.327,616117.3,616117.3,23609,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133140,1574226.00
02/03/2017 09:45,2,0.881,ALERT,211.70,405.77,59.986,1486133104,"201051344000685","219011344069620",37.69,-5.00,0,296.36,421.10,33.7,30.6,0.239,612576.7,612576.7,23869,0,0,0,L,1122011218,0,122.23,120.65,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133142,1574227.00
02/03/2017 09:45,2,1.068,ALERT,211.70,343.55,59.975,1486133104,"201051344000917","219011344069620",24.89,-4.00,0,295.46,357.08,27.0,24.1,0.203,609479.1,609479.1,23891,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133144,1574228.00
02/03/2017 09:45,2,4.219,ACTIVE,211.93,376.62,59.991,1486133104,"201051344001145","219011344069620",33.81,-3.00,0,332.43,406.67,144.3,137.4,0.667,615928.5,615928.5,23723,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133145,1574229.00
02/03/2017 09:45,2,0.305,ALERT,211.70,337.54,59.938,1486133104,"201051344000651","219011344069620",29.30,-8.50,0,295.16,342.65,9.1,6.8,0.022,608017.7,608017.7,23980,0,0,0,L,1122011218,0,122.01,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486133147,1574230.00
02/03/2017 09:45,2,0.285,ACTIVE,210.57,361.59,59.991,1486133104,"274151322000088","219011344069620",33.64,-5.00,0,295.46,374.81,9.8,7.5,0.049,831921.4,831921.4,23590,0,0,0,L,1151911521,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133147,1574231.00
02/03/2017 09:45,2,0.484,ALERT,211.93,495.94,59.970,1486133104,"274151322000068","219011344069620",47.55,-3.00,0,295.16,503.46,23.4,20.7,0.137,721973.8,721973.8,24102,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133149,1574232.00
02/03/2017 09:45,2,0.211,ALERT,211.25,335.74,59.986,1486133104,"201051344001135","219011344069620",28.94,-6.50,0,296.06,338.74,6.2,4.1,0.013,603558.7,603558.7,24039,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1486133151,1574233.00
02/03/2017 09:45,2,0.330,ALERT,211.93,357.08,59.975,1486133104,"201051344000594","219011344069620",33.16,-7.00,0,297.87,362.79,11.1,8.8,0.040,619724.1,619724.1,23917,0,0,0,L,1122011218,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486133153,1574234.00
02/03/2017 09:45,2,0.273,ALERT,211.70,336.94,59.938,1486133104,"201051344001203","219011344069620",30.85,-7.00,0,296.06,348.36,8.6,6.4,0.031,611944.1,611944.1,24022,0,0,0,L,1122011218,0,122.23,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1486133155,1574235.00
02/03/2017 09:45,2,0.941,ACTIVE,211.03,341.75,59.949,1486133104,"274151322000054","219011344069620",24.37,-3.50,0,312.59,360.69,23.2,20.5,0.150,848246.6,848246.6,23631,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133155,1574236.00
02/03/2017 09:45,2,0.232,ALERT,212.83,337.84,60.007,1486133104,"201051344000867","219011344069620",29.06,-6.50,0,297.26,362.49,6.9,4.7,0.018,606062.8,606062.8,24021,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1486133157,1574237.00
02/03/2017 09:45,2,0.400,ACTIVE,211.70,366.40,59.975,1486133104,"201051344001093","219011344069620",34.07,-5.50,0,296.06,399.16,13.9,11.5,0.049,609094.3,609094.3,23921,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133158,1574238.00
02/03/2017 09:45,2,0.219,ACTIVE,212.16,402.77,59.986,1486133104,"201051344000900","219011344069620",37.97,-6.00,0,297.57,408.18,8.5,6.3,0.031,625128.4,625128.4,23520,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133159,1574239.00
02/03/2017 09:45,2,0.439,ALERT,212.61,356.18,59.928,1486133104,"201051344000648","219011344069620",33.04,-8.00,0,297.57,372.71,14.7,12.2,0.071,614787.5,614787.5,23552,0,0,0,L,1122011218,0,120.88,121.78,0002,-10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133161,1574240.00
02/03/2017 09:45,2,1.604,ACTIVE,212.61,410.88,59.975,1486133104,"201051344000569","219011344069620",37.65,-5.00,0,331.23,437.63,61.2,57.1,0.482,625699.7,625699.7,23518,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133162,1574241.00
02/03/2017 09:45,2,0.502,ALERT,212.61,373.31,59.975,1486133104,"201051344000983","219011344069620",34.75,-5.50,0,298.47,386.53,17.7,15.1,0.102,618282.8,618282.8,23682,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133164,1574242.00
02/03/2017 09:45,2,0.248,ALERT,212.83,339.34,59.986,1486133104,"201051344001158","219011344069620",29.12,-8.00,0,297.57,342.65,7.3,5.2,0.022,606696.6,606696.6,23935,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486133165,1574243.00
02/03/2017 09:45,2,0.693,ACTIVE,213.06,376.31,59.970,1486133104,"201051344000576","219011344069620",34.83,-6.00,0,299.07,390.44,24.5,21.7,0.150,617534.6,617534.6,23568,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133166,1574244.00
02/03/2017 09:45,2,0.410,ALERT,211.03,368.80,59.981,1486133104,"274151322000087","219011344069620",34.29,-4.00,0,295.16,377.22,14.3,11.9,0.075,820226.0,820226.0,23871,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486133168,1574245.00
02/03/2017 10:00,2,0.174,ALERT,212.83,337.54,59.991,1486134003,"201051344000645","219011344069620",28.17,-5.00,0,299.37,380.52,5.0,2.9,0.004,616734.7,616734.7,23567,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134005,1574246.00
02/03/2017 10:00,2,0.172,ACTIVE,210.80,340.55,59.975,1486134003,"274151322000085","219011344069620",31.49,-2.50,0,330.63,403.07,5.5,3.4,0.018,846874.9,846874.9,23654,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134006,1574247.00
02/03/2017 10:00,2,0.082,ALERT,212.83,300.57,60.002,1486134003,"201051344000633","219011344069620",32.52,-6.50,0,296.06,354.97,2.7,0.7,0.000,605897.2,605897.2,24001,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486134008,1574248.00
02/03/2017 10:00,2,0.104,ALERT,212.38,300.87,59.981,1486134003,"201051344000469","219011344069620",32.82,-7.00,0,296.96,368.50,3.5,1.4,0.000,608773.0,608773.0,23963,0,0,0,L,1122011218,0,120.42,122.01,0100,-9,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1486134010,1574249.00
02/03/2017 10:00,2,0.152,ALERT,211.03,299.07,59.970,1486134003,"201051344000646","219011344069620",21.71,-5.50,0,296.66,361.59,3.4,1.3,0.000,604635.9,604635.9,23928,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134012,1574250.00
02/03/2017 10:00,2,0.570,ACTIVE,210.57,370.60,59.954,1486134003,"274151322000052","219011344069620",34.33,0.50,0,330.03,444.54,19.9,17.3,0.124,875313.4,875313.4,23416,0,0,0,L,1151911521,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134013,1574251.00
02/03/2017 10:00,2,0.070,ALERT,211.25,307.78,59.986,1486134003,"201051344000585","219011344069620",29.16,-5.50,0,296.36,351.97,2.0,0.0,0.000,615181.9,615181.9,24026,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1486134014,1574252.00
02/03/2017 10:00,2,0.281,ACTIVE,211.25,337.54,59.981,1486134003,"201051344001230","219011344069620",31.13,-3.00,0,331.23,418.09,8.9,6.7,0.027,608044.0,608044.0,23806,0,0,0,L,1122011218,0,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134015,1574253.00
02/03/2017 10:00,2,0.176,ALERT,211.70,299.97,59.965,1486134003,"201051344000582","219011344069620",21.59,-6.00,0,297.87,372.71,3.9,1.8,0.000,599928.7,599928.7,23967,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486134017,1574254.00
02/03/2017 10:00,2,0.205,ALERT,210.57,299.07,59.991,1486134003,"201051344000955","219011344069620",23.12,-5.00,0,297.26,383.53,4.8,2.7,0.000,615238.6,615238.6,23909,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134019,1574255.00
02/03/2017 10:00,2,0.703,ACTIVE,210.57,341.75,59.986,1486134003,"274151322000094","219011344069620",27.67,-1.50,0,327.32,377.22,19.8,17.2,0.137,721052.4,721052.4,24194,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134020,1574256.00
02/03/2017 10:00,2,0.189,ALERT,212.16,301.47,59.981,1486134003,"201051344000579","219011344069620",21.35,-5.50,0,298.47,365.19,4.1,2.0,0.000,624250.9,624250.9,23876,0,0,0,L,1122011218,0,120.88,121.55,0002,-9,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134022,1574257.00
02/03/2017 10:00,2,0.229,ALERT,211.25,335.14,59.981,1486134003,"201051344000890","219011344069620",28.69,-3.00,0,298.77,393.75,6.7,4.5,0.009,612237.2,612237.2,23975,0,0,0,L,1122011218,0,121.78,120.20,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134023,1574258.00
02/03/2017 10:00,2,0.248,ALERT,211.48,335.74,59.970,1486134003,"201051344000438","219011344069620",29.76,-4.00,0,298.47,404.87,7.5,5.3,0.009,613294.3,613294.3,23976,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134025,1574259.00
02/03/2017 10:00,2,0.229,ALERT,211.48,299.37,60.002,1486134003,"201051344000417","219011344069620",21.51,-4.00,0,296.66,350.17,5.0,2.9,0.000,596512.5,596512.5,24123,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134027,1574260.00
02/03/2017 10:00,2,0.439,ACTIVE,210.80,377.52,59.986,1486134003,"274151322000083","219011344069620",35.29,-0.50,0,356.78,426.81,15.7,13.2,0.084,866866.7,866866.7,23449,0,0,0,L,1151911521,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134028,1574261.00
02/03/2017 10:00,2,0.244,ACTIVE,211.48,378.12,59.981,1486134003,"274151322000076","219011344069620",35.35,-1.50,0,334.84,419.00,8.8,6.5,0.044,924190.6,924190.6,23565,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134029,1574262.00
02/03/2017 10:00,2,0.133,ALERT,211.93,300.87,59.986,1486134003,"201051344000868","219011344069620",15.15,-7.00,0,298.47,354.67,2.0,0.1,0.000,607222.6,607222.6,23981,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486134031,1574263.00
02/03/2017 10:00,2,1.084,ACTIVE,210.80,362.79,59.970,1486134003,"274151322000095","219011344069620",33.00,2.00,0,329.43,411.18,36.2,33.0,0.234,915415.4,915415.4,23627,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134031,1574264.00
02/03/2017 10:00,2,0.127,ALERT,211.93,300.27,60.023,1486134003,"201051344000988","219011344069620",14.21,-6.00,0,295.46,355.88,1.8,0.0,0.000,568921.3,568921.3,24010,0,0,0,L,1122011218,0,120.42,121.78,0100,-9,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1486134033,1574265.00
02/03/2017 10:00,2,0.137,ALERT,210.80,298.17,59.970,1486134003,"201051344001025","219011344069620",19.00,-6.00,0,296.36,362.49,2.7,0.6,0.000,613353.5,613353.5,24046,0,0,0,L,1122011218,0,120.88,120.65,0100,-8,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1486134035,1574266.00
02/03/2017 10:00,2,0.207,ALERT,212.16,336.34,59.986,1486134003,"201051344000458","219011344069620",27.35,-3.50,0,298.77,375.41,5.8,3.6,0.004,617388.3,617388.3,23721,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134037,1574267.00
02/03/2017 10:00,2,0.375,ACTIVE,212.61,359.78,59.981,1486134003,"201051344000853","219011344069620",33.40,-5.00,0,335.44,423.81,12.8,10.4,0.057,616123.2,616123.2,23611,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134038,1574268.00
02/03/2017 10:00,2,0.355,ACTIVE,211.48,364.59,59.970,1486134003,"201051344000685","219011344069620",33.89,-3.00,0,333.03,423.20,12.3,9.9,0.053,612581.3,612581.3,23871,0,0,0,L,1122011218,0,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134039,1574269.00
02/03/2017 10:00,2,0.379,ACTIVE,211.48,337.54,59.991,1486134003,"201051344000917","219011344069620",23.54,-3.50,0,331.23,359.18,9.0,6.8,0.049,609482.6,609482.6,23893,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134040,1574270.00
02/03/2017 10:00,2,1.184,ACTIVE,211.48,358.58,59.975,1486134003,"201051344001145","219011344069620",32.58,-2.50,0,332.73,413.29,39.1,35.8,0.305,615947.4,615947.4,23724,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134041,1574271.00
02/03/2017 10:00,2,0.188,ALERT,211.25,298.47,59.970,1486134003,"201051344000651","219011344069620",20.71,-7.00,0,296.66,353.47,4.0,1.9,0.000,608018.6,608018.6,23982,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1486134043,1574272.00
02/03/2017 10:00,2,0.086,ALERT,210.35,336.04,59.965,1486134003,"274151322000088","219011344069620",27.57,-3.50,0,296.66,367.30,2.5,0.4,0.000,831922.2,831922.2,23591,0,0,0,L,1151911521,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134045,1574273.00
02/03/2017 10:00,2,0.139,ACTIVE,211.25,336.64,59.944,1486134003,"274151322000068","219011344069620",30.51,-1.00,0,334.24,506.76,4.4,2.3,0.018,721976.2,721976.2,24104,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134045,1574274.00
02/03/2017 10:00,2,0.125,ALERT,210.80,299.37,59.959,1486134003,"201051344001135","219011344069620",19.28,-5.50,0,297.26,346.86,2.5,0.5,0.000,603559.2,603559.2,24041,0,0,0,L,1122011218,0,121.10,120.65,0100,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1486134047,1574275.00
02/03/2017 10:00,2,0.170,ALERT,211.70,300.87,59.965,1486134003,"201051344000594","219011344069620",22.36,-6.00,0,297.57,372.71,3.9,1.8,0.000,619725.3,619725.3,23919,0,0,0,L,1122011218,0,120.65,121.33,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486134049,1574276.00
02/03/2017 10:00,2,0.160,ALERT,211.25,299.07,59.954,1486134003,"201051344001203","219011344069620",21.65,-6.00,0,296.66,359.78,3.6,1.5,0.000,611944.9,611944.9,24024,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486134051,1574277.00
02/03/2017 10:00,2,0.295,ACTIVE,210.80,337.24,59.970,1486134003,"274151322000054","219011344069620",22.88,-2.00,0,329.43,351.37,6.8,4.7,0.031,848249.2,848249.2,23632,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134052,1574278.00
02/03/2017 10:00,2,0.129,ALERT,212.38,299.97,59.981,1486134003,"201051344000867","219011344069620",14.57,-6.00,0,297.26,374.81,1.9,0.0,0.000,606063.4,606063.4,24023,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486134054,1574279.00
02/03/2017 10:00,2,0.248,ALERT,211.48,336.34,59.965,1486134003,"201051344001093","219011344069620",27.23,-4.00,0,296.96,389.54,6.9,4.8,0.000,609096.1,609096.1,23922,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134055,1574280.00
02/03/2017 10:00,2,0.273,ACTIVE,211.93,357.08,59.965,1486134003,"201051344000900","219011344069620",33.10,-5.00,0,334.24,437.03,9.2,7.0,0.053,625130.9,625130.9,23521,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134056,1574281.00
02/03/2017 10:00,2,0.227,ALERT,212.38,336.34,59.965,1486134003,"201051344000648","219011344069620",28.63,-6.50,0,298.47,377.52,6.6,4.5,0.004,614789.4,614789.4,23554,0,0,0,L,1122011218,0,120.88,122.01,0002,-9,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134058,1574282.00
02/03/2017 10:00,2,0.506,ACTIVE,212.16,390.74,59.965,1486134003,"201051344000569","219011344069620",36.58,-3.50,0,360.08,440.94,18.8,16.2,0.102,625708.0,625708.0,23519,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134059,1574283.00
02/03/2017 10:00,2,0.225,ACTIVE,212.38,336.94,59.954,1486134003,"201051344000983","219011344069620",28.65,-5.00,0,325.22,403.67,6.5,4.4,0.018,618284.8,618284.8,23684,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134060,1574284.00
02/03/2017 10:00,2,0.133,ALERT,212.16,300.57,59.912,1486134003,"201051344001158","219011344069620",19.76,-7.00,0,297.26,344.76,2.7,0.7,0.000,606697.2,606697.2,23937,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1486134062,1574285.00
02/03/2017 10:00,2,0.299,ACTIVE,212.83,345.36,59.959,1486134003,"201051344000576","219011344069620",31.99,-5.50,0,332.43,398.26,9.7,7.5,0.022,617537.5,617537.5,23569,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134063,1574286.00
02/03/2017 10:00,2,0.143,ALERT,211.03,336.64,59.954,1486134003,"274151322000087","219011344069620",29.54,-2.50,0,296.36,378.42,4.3,2.2,0.013,820227.5,820227.5,23873,0,0,0,L,1151911521,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134065,1574287.00
02/03/2017 10:15,2,0.254,ACTIVE,213.06,350.47,60.012,1486134904,"201051344000645","219011344069620",32.58,-4.00,0,298.47,375.41,8.4,6.2,0.027,616736.2,616736.2,23569,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134905,1574288.00
02/03/2017 10:15,2,0.318,ACTIVE,211.25,376.31,59.938,1486134904,"274151322000085","219011344069620",35.15,-1.50,0,334.24,406.37,11.4,9.1,0.057,846877.4,846877.4,23655,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134906,1574289.00
02/03/2017 10:15,2,0.182,ALERT,213.06,301.77,59.981,1486134904,"201051344000633","219011344069620",23.22,-6.00,0,296.96,357.08,4.3,2.2,0.000,605897.8,605897.8,24003,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486134908,1574290.00
02/03/2017 10:15,2,0.209,ALERT,212.38,301.77,59.959,1486134904,"201051344000469","219011344069620",22.98,-7.00,0,297.87,347.46,4.9,2.8,0.000,608773.7,608773.7,23965,0,0,0,L,1122011218,0,120.65,122.01,0002,-9,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486134909,1574291.00
02/03/2017 10:15,2,0.188,ALERT,211.03,335.74,59.965,1486134904,"201051344000646","219011344069620",27.91,-4.00,0,296.66,412.38,5.3,3.2,0.004,604636.7,604636.7,23930,0,0,0,L,1122011218,0,121.55,120.42,0002,-7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134911,1574292.00
