ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 10:15,2,1.025,ACTIVE,210.80,382.03,59.970,1486134904,"274151322000052","219011344069620",35.29,2.00,0,332.13,420.20,36.8,33.6,0.243,875322.7,875322.7,23417,0,0,0,L,1151911521,0,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134912,1574293.00
02/03/2017 10:15,2,0.146,ALERT,211.03,299.67,59.975,1486134904,"201051344000585","219011344069620",21.31,-5.00,0,296.36,340.25,3.2,1.2,0.000,615182.2,615182.2,24028,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486134914,1574294.00
02/03/2017 10:15,2,0.377,ACTIVE,211.03,385.03,59.975,1486134904,"201051344001230","219011344069620",36.08,-2.50,0,330.93,419.90,13.8,11.4,0.066,608047.1,608047.1,23807,0,0,0,L,1122011218,0,121.78,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134915,1574295.00
02/03/2017 10:15,2,0.203,ALERT,211.70,335.74,59.954,1486134904,"201051344000582","219011344069620",27.61,-6.00,0,297.87,374.81,5.7,3.6,0.004,599929.6,599929.6,23969,0,0,0,L,1122011218,0,121.55,120.88,0002,-7,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134917,1574296.00
02/03/2017 10:15,2,0.242,ACTIVE,210.57,335.14,59.965,1486134904,"201051344000955","219011344069620",28.61,-3.50,0,297.57,360.69,7.1,4.9,0.013,615239.9,615239.9,23911,0,0,0,L,1122011218,0,121.10,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134918,1574297.00
02/03/2017 10:15,2,1.215,ACTIVE,210.80,347.76,59.959,1486134904,"274151322000094","219011344069620",27.77,-0.50,0,328.52,377.52,34.2,31.1,0.239,721061.5,721061.5,24195,0,0,0,L,1151911521,0,120.42,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134919,1574298.00
02/03/2017 10:15,2,0.225,ALERT,212.38,337.54,59.949,1486134904,"201051344000579","219011344069620",27.87,-5.00,0,299.37,387.44,6.4,4.2,0.004,624252.0,624252.0,23878,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134920,1574299.00
02/03/2017 10:15,2,0.285,ACTIVE,210.57,341.45,59.981,1486134904,"201051344000890","219011344069620",31.61,-2.50,0,297.26,391.34,9.2,6.9,0.022,612239.1,612239.1,23977,0,0,0,L,1122011218,0,121.78,119.75,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134921,1574300.00
02/03/2017 10:15,2,0.309,ACTIVE,210.80,345.36,60.002,1486134904,"201051344000438","219011344069620",32.01,-3.50,0,315.60,405.47,10.0,7.7,0.027,613296.5,613296.5,23978,0,0,0,L,1122011218,0,121.78,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134922,1574301.00
02/03/2017 10:15,2,0.277,ALERT,211.03,328.82,59.975,1486134904,"201051344000417","219011344069620",21.89,-4.00,0,296.96,340.85,6.2,4.1,0.000,596513.5,596513.5,24125,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,8,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134924,1574302.00
02/03/2017 10:15,2,0.725,ACTIVE,211.03,383.83,59.954,1486134904,"274151322000083","219011344069620",35.80,1.00,0,364.59,427.11,26.4,23.6,0.168,866873.5,866873.5,23450,0,0,0,L,1151911521,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134925,1574303.00
02/03/2017 10:15,2,0.379,ACTIVE,211.70,388.94,59.965,1486134904,"274151322000076","219011344069620",36.40,0.00,0,335.44,421.40,14.0,11.6,0.075,924194.0,924194.0,23566,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134926,1574304.00
02/03/2017 10:15,2,0.158,ALERT,212.38,302.68,59.970,1486134904,"201051344000868","219011344069620",22.05,-6.00,0,299.07,341.45,3.5,1.5,0.000,607223.0,607223.0,23983,0,0,0,L,1122011218,0,121.10,121.78,0002,-9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134927,1574305.00
02/03/2017 10:15,2,1.738,ACTIVE,211.03,365.19,59.959,1486134904,"274151322000095","219011344069620",33.18,3.00,0,331.53,411.78,58.5,54.5,0.393,915431.5,915431.5,23628,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134928,1574306.00
02/03/2017 10:15,2,0.146,ALERT,212.16,302.07,60.023,1486134904,"201051344000988","219011344069620",22.17,-6.00,0,295.76,347.46,3.3,1.3,0.000,568921.6,568921.6,24012,0,0,0,L,1122011218,0,120.88,121.78,0002,-8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134930,1574307.00
02/03/2017 10:15,2,0.158,ALERT,210.35,297.57,60.007,1486134904,"201051344001025","219011344069620",23.34,-6.00,0,296.36,363.99,3.7,1.7,0.000,613354.0,613354.0,24048,0,0,0,L,1122011218,0,120.88,120.20,0002,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134932,1574308.00
02/03/2017 10:15,2,0.256,ACTIVE,212.38,337.24,59.970,1486134904,"201051344000458","219011344069620",30.63,-3.00,0,298.47,376.31,8.0,5.8,0.013,617389.9,617389.9,23723,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134933,1574309.00
02/03/2017 10:15,2,0.531,ACTIVE,213.06,380.22,59.975,1486134904,"201051344000853","219011344069620",35.38,-4.00,0,334.84,425.31,19.1,16.5,0.110,616127.9,616127.9,23612,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134934,1574310.00
02/03/2017 10:15,2,0.438,ACTIVE,211.03,388.94,59.981,1486134904,"201051344000685","219011344069620",36.44,-2.50,0,332.73,425.01,16.1,13.7,0.080,612585.2,612585.2,23872,0,0,0,L,1122011218,0,122.23,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134935,1574311.00
02/03/2017 10:15,2,0.506,ACTIVE,211.03,337.24,59.991,1486134904,"201051344000917","219011344069620",24.03,-3.00,0,328.52,359.18,12.3,10.0,0.071,609485.5,609485.5,23894,0,0,0,L,1122011218,0,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134936,1574312.00
02/03/2017 10:15,2,1.605,ACTIVE,211.03,365.19,59.965,1486134904,"201051344001145","219011344069620",32.84,-2.00,0,333.03,414.79,53.4,49.6,0.433,615962.3,615962.3,23725,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134937,1574313.00
02/03/2017 10:15,2,0.203,ALERT,210.57,297.57,60.007,1486134904,"201051344000651","219011344069620",23.34,-6.50,0,296.66,362.49,4.8,2.7,0.000,608019.4,608019.4,23984,0,0,0,L,1122011218,0,121.78,120.20,0002,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134939,1574314.00
02/03/2017 10:15,2,0.121,ACTIVE,210.35,336.64,59.970,1486134904,"274151322000088","219011344069620",30.14,-2.50,0,296.36,373.91,3.7,1.6,0.009,831922.8,831922.8,23593,0,0,0,L,1151911521,0,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134940,1574315.00
02/03/2017 10:15,2,0.195,ACTIVE,211.48,381.12,59.970,1486134904,"274151322000068","219011344069620",35.76,0.00,0,334.54,505.56,7.1,4.9,0.031,721977.9,721977.9,24105,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134941,1574316.00
02/03/2017 10:15,2,0.141,ALERT,210.35,298.17,59.981,1486134904,"201051344001135","219011344069620",22.46,-5.00,0,297.26,343.85,3.2,1.2,0.000,603559.5,603559.5,24043,0,0,0,L,1122011218,0,121.33,120.42,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134943,1574317.00
02/03/2017 10:15,2,0.191,ALERT,211.93,336.94,59.965,1486134904,"201051344000594","219011344069620",27.43,-5.50,0,298.17,412.08,5.4,3.3,0.004,619726.2,619726.2,23921,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134944,1574318.00
02/03/2017 10:15,2,0.172,ALERT,210.80,323.41,59.986,1486134904,"201051344001203","219011344069620",25.35,-5.50,0,297.57,367.00,4.5,2.4,0.000,611945.6,611945.6,24026,0,0,0,L,1122011218,0,122.01,120.20,0002,-7,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134946,1574319.00
02/03/2017 10:15,2,0.396,ACTIVE,210.80,336.64,59.965,1486134904,"274151322000054","219011344069620",23.36,-1.50,0,329.73,352.87,9.4,7.1,0.053,848251.4,848251.4,23633,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134947,1574320.00
02/03/2017 10:15,2,0.148,ALERT,212.83,301.17,59.975,1486134904,"201051344000867","219011344069620",21.91,-5.50,0,297.57,344.15,3.3,1.3,0.000,606063.8,606063.8,24025,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134949,1574321.00
02/03/2017 10:15,2,0.270,ACTIVE,211.25,336.04,59.981,1486134904,"201051344001093","219011344069620",28.69,-3.00,0,297.26,392.85,7.9,5.7,0.009,609097.7,609097.7,23924,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134950,1574322.00
02/03/2017 10:15,2,0.369,ACTIVE,212.38,373.01,59.981,1486134904,"201051344000900","219011344069620",34.59,-5.00,0,334.24,410.58,13.0,10.6,0.080,625134.1,625134.1,23522,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134951,1574323.00
02/03/2017 10:15,2,0.258,ACTIVE,212.38,337.54,59.949,1486134904,"201051344000648","219011344069620",30.91,-6.50,0,297.57,386.23,8.1,5.9,0.018,614791.0,614791.0,23556,0,0,0,L,1122011218,0,120.88,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134952,1574324.00
02/03/2017 10:15,2,0.727,ACTIVE,212.61,391.04,59.981,1486134904,"201051344000569","219011344069620",36.46,-3.00,0,362.49,443.34,26.9,24.1,0.177,625714.9,625714.9,23520,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134952,1574325.00
02/03/2017 10:15,2,0.268,ACTIVE,212.38,340.25,59.975,1486134904,"201051344000983","219011344069620",31.43,-5.00,0,330.33,391.34,8.6,6.3,0.031,618286.7,618286.7,23685,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134953,1574326.00
02/03/2017 10:15,2,0.150,ALERT,212.38,301.47,59.959,1486134904,"201051344001158","219011344069620",23.20,-6.50,0,298.17,348.36,3.6,1.5,0.000,606697.6,606697.6,23939,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134955,1574327.00
02/03/2017 10:15,2,0.316,ACTIVE,212.83,369.70,59.975,1486134904,"201051344000576","219011344069620",34.49,-5.00,0,333.63,400.06,11.1,8.8,0.035,617539.6,617539.6,23570,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134956,1574328.00
02/03/2017 10:15,2,0.186,ACTIVE,210.80,334.84,59.959,1486134904,"274151322000087","219011344069620",30.00,-1.50,0,333.03,379.92,5.7,3.5,0.027,820228.7,820228.7,23875,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486134957,1574329.00
02/03/2017 10:30,2,0.318,ACTIVE,213.06,352.57,59.991,1486135803,"201051344000645","219011344069620",32.68,-3.50,0,334.24,386.83,10.6,8.3,0.044,616738.3,616738.3,23570,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135805,1574330.00
02/03/2017 10:30,2,0.457,ACTIVE,211.25,379.32,59.970,1486135803,"274151322000085","219011344069620",35.50,-0.50,0,334.84,411.78,16.4,13.9,0.093,846881.1,846881.1,23656,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135805,1574331.00
02/03/2017 10:30,2,0.199,ALERT,213.06,339.95,59.981,1486135803,"201051344000633","219011344069620",27.87,-5.50,0,297.57,403.37,5.7,3.5,0.000,605898.6,605898.6,24005,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135807,1574332.00
02/03/2017 10:30,2,0.219,ALERT,212.83,336.04,59.970,1486135803,"201051344000469","219011344069620",26.94,-6.00,0,298.17,414.19,6.0,3.9,0.000,608774.7,608774.7,23967,0,0,0,L,1122011218,0,120.88,122.23,0002,-9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135809,1574333.00
02/03/2017 10:30,2,0.203,ALERT,211.48,336.64,59.928,1486135803,"201051344000646","219011344069620",29.10,-3.50,0,296.36,380.52,6.0,3.9,0.009,604637.8,604637.8,23932,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135811,1574334.00
02/03/2017 10:30,2,1.238,ACTIVE,211.03,388.04,59.965,1486135803,"274151322000052","219011344069620",35.31,4.00,0,332.43,417.49,44.3,40.8,0.301,875335.8,875335.8,23418,0,0,0,L,1151911521,0,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135812,1574335.00
02/03/2017 10:30,2,0.158,ALERT,211.70,300.87,59.975,1486135803,"201051344000585","219011344069620",22.94,-4.00,0,296.66,351.97,3.7,1.7,0.000,615182.7,615182.7,24030,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1486135814,1574336.00
02/03/2017 10:30,2,0.447,ACTIVE,211.70,384.13,60.007,1486135803,"201051344001230","219011344069620",35.84,-1.50,0,331.53,423.81,16.2,13.7,0.088,608051.2,608051.2,23808,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135815,1574337.00
02/03/2017 10:30,2,0.221,ALERT,212.16,337.24,59.991,1486135803,"201051344000582","219011344069620",29.14,-5.50,0,297.57,383.83,6.5,4.3,0.004,599930.8,599930.8,23971,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135816,1574338.00
02/03/2017 10:30,2,0.260,ALERT,211.25,336.04,60.007,1486135803,"201051344000955","219011344069620",30.04,-3.00,0,297.26,388.64,8.0,5.8,0.013,615241.5,615241.5,23912,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135818,1574339.00
02/03/2017 10:30,2,0.287,ALERT,211.48,501.65,59.986,1486135803,"274151322000094","219011344069620",48.66,1.50,0,297.87,517.28,14.0,11.6,0.071,721069.9,721069.9,24196,0,0,0,L,1151911521,0,121.10,122.46,0002,0,0,0,0,0,0,0,255,1608,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135820,1574340.00
02/03/2017 10:30,2,0.246,ALERT,212.61,337.84,59.975,1486135803,"201051344000579","219011344069620",29.52,-3.50,0,299.97,375.11,7.4,5.2,0.009,624253.4,624253.4,23880,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135822,1574341.00
02/03/2017 10:30,2,0.311,ACTIVE,211.48,355.58,59.981,1486135803,"201051344000890","219011344069620",33.06,-1.50,0,331.53,400.06,10.4,8.1,0.035,612241.5,612241.5,23978,0,0,0,L,1122011218,0,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135823,1574342.00
02/03/2017 10:30,2,0.330,ACTIVE,211.70,372.71,60.023,1486135803,"201051344000438","219011344069620",34.77,-2.50,0,333.63,413.29,11.7,9.4,0.027,613299.0,613299.0,23979,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135824,1574343.00
02/03/2017 10:30,2,0.285,ALERT,211.70,336.64,59.986,1486135803,"201051344000417","219011344069620",22.11,-3.00,0,295.16,361.59,6.4,4.3,0.004,596514.7,596514.7,24127,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135826,1574344.00
02/03/2017 10:30,2,1.127,ACTIVE,211.48,384.73,59.986,1486135803,"274151322000083","219011344069620",35.23,3.70,0,333.93,429.82,40.2,36.9,0.270,866885.1,866885.1,23451,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135827,1574345.00
02/03/2017 10:30,2,0.447,ACTIVE,211.93,385.93,59.970,1486135803,"274151322000076","219011344069620",36.20,1.00,0,335.74,427.11,16.4,14.0,0.093,924198.8,924198.8,23567,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135828,1574346.00
02/03/2017 10:30,2,0.072,ALERT,212.38,302.37,60.012,1486135803,"201051344000868","219011344069620",34.43,-5.50,0,299.67,425.01,2.6,0.6,0.000,607223.6,607223.6,23985,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135829,1574347.00
02/03/2017 10:30,2,2.104,ACTIVE,211.25,374.51,59.975,1486135803,"274151322000095","219011344069620",32.66,6.30,0,332.13,417.79,69.5,65.2,0.468,915453.8,915453.8,23629,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135830,1574348.00
02/03/2017 10:30,2,0.156,ALERT,212.38,302.37,59.975,1486135803,"201051344000988","219011344069620",23.68,-5.00,0,296.66,409.68,3.8,1.7,0.000,568922.2,568922.2,24014,0,0,0,L,1122011218,0,121.10,121.78,0002,-8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135832,1574349.00
02/03/2017 10:30,2,0.170,ALERT,211.48,318.00,59.986,1486135803,"201051344001025","219011344069620",25.92,-5.00,0,295.76,492.64,4.5,2.4,0.000,613354.7,613354.7,24050,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135834,1574350.00
02/03/2017 10:30,2,0.287,ACTIVE,212.61,337.84,59.975,1486135803,"201051344000458","219011344069620",30.91,-2.50,0,333.03,380.82,9.0,6.8,0.027,617391.9,617391.9,23724,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135835,1574351.00
02/03/2017 10:30,2,0.633,ACTIVE,213.29,374.51,59.954,1486135803,"201051344000853","219011344069620",34.67,-3.50,0,356.78,433.72,22.2,19.5,0.141,616134.3,616134.3,23613,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135836,1574352.00
02/03/2017 10:30,2,0.514,ACTIVE,211.93,373.91,59.981,1486135803,"201051344000685","219011344069620",34.71,-1.50,0,331.83,430.12,18.0,15.5,0.110,612590.1,612590.1,23873,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135837,1574353.00
02/03/2017 10:30,2,0.592,ACTIVE,211.70,339.34,59.981,1486135803,"201051344000917","219011344069620",23.93,-2.50,0,328.52,364.89,14.4,11.9,0.093,609489.3,609489.3,23895,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135838,1574354.00
02/03/2017 10:30,2,1.986,ACTIVE,211.70,364.29,59.975,1486135803,"201051344001145","219011344069620",32.46,-0.50,0,333.33,424.11,65.3,61.1,0.539,615982.2,615982.2,23726,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135838,1574355.00
02/03/2017 10:30,2,0.215,ALERT,211.70,336.64,59.944,1486135803,"201051344000651","219011344069620",27.45,-6.00,0,295.46,383.83,6.0,3.8,0.004,608020.5,608020.5,23986,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135840,1574356.00
02/03/2017 10:30,2,0.160,ACTIVE,211.03,337.54,59.965,1486135803,"274151322000088","219011344069620",30.97,-1.50,0,332.43,384.13,5.0,2.9,0.022,831923.7,831923.7,23594,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135841,1574357.00
02/03/2017 10:30,2,0.240,ALERT,211.93,440.94,59.954,1486135803,"274151322000068","219011344069620",42.04,1.50,0,334.54,514.88,10.3,8.0,0.044,721979.7,721979.7,24106,0,0,0,L,1151911521,0,121.55,122.46,0001,0,0,0,0,0,0,0,179,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135843,1574358.00
02/03/2017 10:30,2,0.158,ALERT,211.25,345.96,60.012,1486135803,"201051344001135","219011344069620",27.81,-4.00,0,296.36,410.58,4.5,2.4,0.000,603560.1,603560.1,24045,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135845,1574359.00
02/03/2017 10:30,2,0.225,ALERT,212.38,337.84,59.965,1486135803,"201051344000594","219011344069620",29.42,-4.00,0,298.17,380.22,6.8,4.6,0.009,619727.4,619727.4,23923,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135847,1574360.00
02/03/2017 10:30,2,0.195,ALERT,211.70,336.34,59.959,1486135803,"201051344001203","219011344069620",27.75,-4.00,0,296.66,419.00,5.5,3.4,0.009,611946.5,611946.5,24028,0,0,0,L,1122011218,0,122.23,120.65,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135848,1574361.00
02/03/2017 10:30,2,0.514,ACTIVE,211.70,337.24,59.965,1486135803,"274151322000054","219011344069620",23.64,-0.50,0,330.93,356.48,12.3,10.0,0.071,848254.5,848254.5,23634,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135849,1574362.00
02/03/2017 10:30,2,0.076,ALERT,212.83,300.87,59.965,1486135803,"201051344000867","219011344069620",33.85,-5.00,0,298.17,415.99,2.6,0.6,0.000,606064.4,606064.4,24027,0,0,0,L,1122011218,0,121.78,121.55,0002,-7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486135851,1574363.00
02/03/2017 10:30,2,0.293,ALERT,211.48,336.34,59.954,1486135803,"201051344001093","219011344069620",30.38,-2.50,0,297.26,397.05,9.1,6.8,0.018,609099.6,609099.6,23925,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135853,1574364.00
02/03/2017 10:30,2,0.457,ACTIVE,212.61,371.81,59.970,1486135803,"201051344000900","219011344069620",34.55,-4.00,0,334.54,417.49,16.0,13.5,0.110,625138.6,625138.6,23523,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135854,1574365.00
02/03/2017 10:30,2,0.295,ACTIVE,212.61,338.14,59.959,1486135803,"201051344000648","219011344069620",31.23,-5.50,0,332.43,382.63,9.4,7.1,0.027,614793.1,614793.1,23557,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135855,1574366.00
02/03/2017 10:30,2,0.900,ACTIVE,212.61,393.45,59.965,1486135803,"201051344000569","219011344069620",36.50,-2.50,0,332.73,441.54,33.1,30.1,0.230,625724.5,625724.5,23521,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135856,1574367.00
02/03/2017 10:30,2,0.307,ACTIVE,212.61,363.09,59.965,1486135803,"201051344000983","219011344069620",33.75,-3.50,0,333.03,396.75,10.6,8.3,0.049,618289.2,618289.2,23686,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135857,1574368.00
02/03/2017 10:30,2,0.164,ALERT,213.06,338.14,59.954,1486135803,"201051344001158","219011344069620",27.14,-6.00,0,298.77,403.07,4.5,2.5,0.000,606698.4,606698.4,23941,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135858,1574369.00
02/03/2017 10:30,2,0.432,ACTIVE,213.29,341.15,59.954,1486135803,"201051344000576","219011344069620",31.37,-4.00,0,332.43,403.97,13.7,11.3,0.066,617542.1,617542.1,23571,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135859,1574370.00
02/03/2017 10:30,2,0.227,ACTIVE,211.70,341.75,59.954,1486135803,"274151322000087","219011344069620",31.55,-0.50,0,332.73,392.85,7.2,5.0,0.031,820230.4,820230.4,23876,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486135860,1574371.00
02/03/2017 10:45,2,0.367,ACTIVE,212.83,355.88,59.991,1486136703,"201051344000645","219011344069620",33.02,-3.50,0,335.14,389.84,12.3,10.0,0.057,616741.1,616741.1,23571,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136705,1574372.00
02/03/2017 10:45,2,0.559,ACTIVE,211.48,384.73,59.970,1486136703,"274151322000085","219011344069620",35.66,0.50,0,362.79,414.79,20.2,17.6,0.119,846886.0,846886.0,23657,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136705,1574373.00
02/03/2017 10:45,2,0.217,ALERT,212.83,340.25,59.981,1486136703,"201051344000633","219011344069620",29.12,-4.00,0,297.57,423.20,6.5,4.3,0.004,605899.9,605899.9,24007,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136707,1574374.00
02/03/2017 10:45,2,0.236,ALERT,212.38,337.84,59.975,1486136703,"201051344000469","219011344069620",28.29,-6.00,0,298.47,374.21,6.8,4.6,0.009,608775.9,608775.9,23969,0,0,0,L,1122011218,0,120.88,122.01,0002,-8,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136709,1574375.00
02/03/2017 10:45,2,0.248,ACTIVE,211.25,336.64,59.996,1486136703,"201051344000646","219011344069620",30.12,-2.50,0,297.57,385.63,7.6,5.4,0.013,604639.2,604639.2,23934,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136710,1574376.00
02/03/2017 10:45,2,1.783,ACTIVE,211.03,383.23,59.970,1486136703,"274151322000052","219011344069620",35.31,6.30,0,330.33,422.90,63.9,59.8,0.429,875353.7,875353.7,23419,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136711,1574377.00
02/03/2017 10:45,2,0.186,ALERT,211.48,336.34,59.965,1486136703,"201051344000585","219011344069620",27.61,-3.50,0,298.17,383.83,5.2,3.1,0.004,615183.4,615183.4,24032,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136713,1574378.00
02/03/2017 10:45,2,0.566,ACTIVE,211.25,389.54,59.975,1486136703,"201051344001230","219011344069620",36.28,-0.50,0,331.23,429.52,20.9,18.2,0.133,608056.5,608056.5,23809,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136714,1574379.00
02/03/2017 10:45,2,0.250,ACTIVE,211.93,339.34,59.970,1486136703,"201051344000582","219011344069620",31.35,-4.00,0,298.47,395.85,8.0,5.8,0.022,599932.4,599932.4,23973,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136714,1574380.00
02/03/2017 10:45,2,0.299,ACTIVE,211.25,354.97,59.981,1486136703,"201051344000955","219011344069620",32.98,-2.00,0,330.63,391.94,10.0,7.8,0.027,615243.6,615243.6,23914,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136715,1574381.00
02/03/2017 10:45,2,0.318,ALERT,211.03,503.46,59.986,1486136703,"274151322000094","219011344069620",49.14,3.00,0,299.07,520.89,16.0,13.5,0.093,721073.4,721073.4,24198,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,255,1615,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136717,1574382.00
02/03/2017 10:45,2,0.285,ACTIVE,212.38,337.54,59.975,1486136703,"201051344000579","219011344069620",30.18,-3.00,0,310.49,378.12,8.7,6.5,0.018,624255.3,624255.3,23882,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136718,1574383.00
02/03/2017 10:45,2,0.379,ACTIVE,211.25,369.40,59.954,1486136703,"201051344000890","219011344069620",34.43,-0.50,0,333.03,400.66,13.3,10.9,0.053,612244.6,612244.6,23979,0,0,0,L,1122011218,0,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136719,1574384.00
02/03/2017 10:45,2,0.412,ACTIVE,211.48,363.09,59.975,1486136703,"201051344000438","219011344069620",33.75,-1.50,0,333.33,411.18,14.2,11.7,0.062,613302.5,613302.5,23980,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136720,1574385.00
02/03/2017 10:45,2,0.320,ALERT,211.70,336.34,60.023,1486136703,"201051344000417","219011344069620",22.26,-2.00,0,297.26,345.36,7.2,5.1,0.009,596516.1,596516.1,24129,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136722,1574386.00
02/03/2017 10:45,2,1.592,ACTIVE,211.25,385.03,59.981,1486136703,"274151322000083","219011344069620",35.58,5.50,0,331.83,423.81,57.3,53.4,0.393,866902.0,866902.0,23452,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136723,1574387.00
02/03/2017 10:45,2,0.631,ACTIVE,211.93,395.25,59.981,1486136703,"274151322000076","219011344069620",36.64,2.00,0,375.41,431.62,23.4,20.7,0.150,924205.3,924205.3,23568,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136724,1574388.00
02/03/2017 10:45,2,0.186,ALERT,212.38,337.54,59.986,1486136703,"201051344000868","219011344069620",27.29,-5.50,0,300.27,421.10,5.2,3.1,0.004,607224.5,607224.5,23987,0,0,0,L,1122011218,0,121.10,121.78,0002,-8,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136725,1574389.00
02/03/2017 10:45,2,2.967,ACTIVE,210.80,370.30,59.981,1486136703,"274151322000095","219011344069620",32.80,8.50,0,333.63,436.43,98.6,93.2,0.371,915483.1,915483.1,23630,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136726,1574390.00
02/03/2017 10:45,2,0.178,ALERT,212.16,338.44,59.986,1486136703,"201051344000988","219011344069620",28.05,-4.00,0,297.57,397.96,5.1,3.0,0.004,568923.1,568923.1,24016,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136728,1574391.00
02/03/2017 10:45,2,0.207,ALERT,211.25,334.84,59.986,1486136703,"201051344001025","219011344069620",29.40,-4.00,0,297.87,411.18,6.2,4.1,0.009,613355.8,613355.8,24052,0,0,0,L,1122011218,0,121.33,120.88,0002,-6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136730,1574392.00
02/03/2017 10:45,2,0.389,ACTIVE,212.38,358.88,59.975,1486136703,"201051344000458","219011344069620",33.38,-2.00,0,333.33,384.13,13.2,10.8,0.057,617394.6,617394.6,23725,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136731,1574393.00
02/03/2017 10:45,2,1.201,ACTIVE,213.06,392.25,59.986,1486136703,"201051344000853","219011344069620",36.16,-3.00,0,357.38,438.23,44.2,40.7,0.340,616143.0,616143.0,23614,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136732,1574394.00
02/03/2017 10:45,2,0.873,ACTIVE,211.48,393.15,59.959,1486136703,"201051344000685","219011344069620",36.42,-1.00,0,359.78,434.63,32.4,29.3,0.243,612596.5,612596.5,23874,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136733,1574395.00
02/03/2017 10:45,2,1.305,ACTIVE,211.70,343.25,59.981,1486136703,"201051344000917","219011344069620",24.59,-2.00,0,331.53,371.21,32.6,29.5,0.256,609494.4,609494.4,23896,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136734,1574396.00
02/03/2017 10:45,2,5.123,ACTIVE,211.48,366.10,59.975,1486136703,"201051344001145","219011344069620",32.56,1.00,0,332.13,432.22,169.0,161.2,0.787,616008.0,616008.0,23727,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136735,1574397.00
02/03/2017 10:45,2,0.350,ALERT,211.70,363.99,59.986,1486136703,"201051344000651","219011344069620",33.83,-5.00,0,297.57,383.23,12.0,9.7,0.044,608021.9,608021.9,23988,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136736,1574398.00
02/03/2017 10:45,2,0.455,ACTIVE,210.80,359.48,59.986,1486136703,"274151322000088","219011344069620",33.18,-1.00,0,333.03,385.63,15.3,12.8,0.084,831925.0,831925.0,23595,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136737,1574399.00
02/03/2017 10:45,2,0.324,ALERT,211.93,502.25,59.981,1486136703,"274151322000068","219011344069620",49.12,3.30,0,336.04,514.88,15.9,13.5,0.075,721982.1,721982.1,24108,0,0,0,L,1151911521,0,121.55,122.23,0001,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136739,1574400.00
02/03/2017 10:45,2,0.240,ALERT,211.48,370.00,59.959,1486136703,"201051344001135","219011344069620",34.61,-3.50,0,298.47,420.20,8.5,6.2,0.027,603561.0,603561.0,24047,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136741,1574401.00
02/03/2017 10:45,2,0.299,ACTIVE,211.93,360.08,59.996,1486136703,"201051344000594","219011344069620",33.44,-3.50,0,310.49,381.42,10.2,7.9,0.031,619729.2,619729.2,23925,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136742,1574402.00
02/03/2017 10:45,2,0.268,ALERT,211.70,336.04,59.949,1486136703,"201051344001203","219011344069620",29.46,-3.50,0,298.17,373.31,8.0,5.8,0.022,611947.8,611947.8,24030,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136744,1574403.00
02/03/2017 10:45,2,0.744,ACTIVE,211.03,341.75,59.981,1486136703,"274151322000054","219011344069620",23.82,0.50,0,329.13,361.59,18.4,15.8,0.124,848258.8,848258.8,23635,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136745,1574404.00
02/03/2017 10:45,2,0.188,ALERT,212.61,337.24,59.986,1486136703,"201051344000867","219011344069620",28.31,-4.00,0,298.77,381.42,5.4,3.3,0.004,606065.4,606065.4,24029,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136746,1574405.00
02/03/2017 10:45,2,0.324,ACTIVE,211.48,376.31,59.991,1486136703,"201051344001093","219011344069620",35.15,-1.50,0,330.93,406.07,11.6,9.3,0.031,609102.0,609102.0,23927,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136747,1574406.00
02/03/2017 10:45,2,0.600,ACTIVE,212.16,376.01,59.981,1486136703,"201051344000900","219011344069620",34.83,-3.50,0,347.76,425.01,21.2,18.5,0.155,625145.0,625145.0,23524,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136748,1574407.00
02/03/2017 10:45,2,0.328,ACTIVE,212.38,353.17,59.991,1486136703,"201051344000648","219011344069620",32.90,-5.00,0,333.93,384.43,11.0,8.7,0.035,614795.9,614795.9,23558,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136749,1574408.00
02/03/2017 10:45,2,1.113,ACTIVE,212.38,398.86,59.986,1486136703,"201051344000569","219011344069620",36.80,-1.50,0,332.43,441.84,41.5,38.1,0.305,625737.4,625737.4,23522,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136750,1574409.00
02/03/2017 10:45,2,0.365,ACTIVE,212.16,364.29,59.991,1486136703,"201051344000983","219011344069620",33.81,-3.00,0,333.93,401.86,12.5,10.2,0.071,618292.6,618292.6,23687,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136751,1574410.00
02/03/2017 10:45,2,0.180,ALERT,212.38,337.54,59.975,1486136703,"201051344001158","219011344069620",28.31,-5.50,0,299.07,370.60,5.2,3.1,0.009,606699.4,606699.4,23943,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136753,1574411.00
02/03/2017 10:45,2,0.490,ACTIVE,212.83,366.40,59.996,1486136703,"201051344000576","219011344069620",33.97,-4.00,0,333.03,404.87,16.9,14.4,0.088,617546.8,617546.8,23572,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136754,1574412.00
02/03/2017 10:45,2,0.281,ACTIVE,211.03,354.37,59.986,1486136703,"274151322000087","219011344069620",32.94,0.00,0,333.93,387.74,9.4,7.1,0.040,820232.9,820232.9,23877,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486136755,1574413.00
02/03/2017 11:00,2,0.236,ACTIVE,212.61,338.44,59.975,1486137604,"201051344000645","219011344069620",31.29,-3.00,0,334.54,388.34,7.5,5.3,0.022,616743.2,616743.2,23572,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137605,1574414.00
02/03/2017 11:00,2,0.277,ACTIVE,211.03,374.51,59.959,1486137604,"274151322000085","219011344069620",34.99,1.00,0,362.19,414.19,9.8,7.6,0.049,846889.5,846889.5,23658,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137606,1574415.00
02/03/2017 11:00,2,0.172,ALERT,212.61,300.27,59.975,1486137604,"201051344000633","219011344069620",22.22,-4.00,0,297.26,374.21,3.9,1.8,0.000,605900.7,605900.7,24009,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137608,1574416.00
02/03/2017 11:00,2,0.201,ALERT,212.16,300.87,59.975,1486137604,"201051344000469","219011344069620",22.01,-6.00,0,297.87,370.00,4.5,2.4,0.000,608776.9,608776.9,23971,0,0,0,L,1122011218,0,120.65,122.01,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137609,1574417.00
02/03/2017 11:00,2,0.178,ACTIVE,211.25,336.04,59.975,1486137604,"201051344000646","219011344069620",27.12,-2.00,0,324.92,386.83,4.9,2.8,0.000,604640.4,604640.4,23935,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137610,1574418.00
02/03/2017 11:00,2,0.992,ACTIVE,210.57,375.71,59.970,1486137604,"274151322000052","219011344069620",34.81,5.50,0,332.43,421.10,35.0,31.9,0.234,875366.8,875366.8,23420,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137611,1574419.00
02/03/2017 11:00,2,0.143,ALERT,211.25,299.67,59.986,1486137604,"201051344000585","219011344069620",20.14,-3.50,0,296.96,389.84,2.9,0.9,0.000,615184.0,615184.0,24034,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137613,1574420.00
02/03/2017 11:00,2,0.352,ACTIVE,211.48,369.70,59.965,1486137604,"201051344001230","219011344069620",34.41,-1.00,0,351.97,427.71,12.3,10.0,0.062,608060.4,608060.4,23810,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137614,1574421.00
02/03/2017 11:00,2,0.191,ACTIVE,211.93,336.64,59.975,1486137604,"201051344000582","219011344069620",27.12,-3.50,0,320.71,395.25,5.3,3.2,0.000,599933.5,599933.5,23974,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137615,1574422.00
02/03/2017 11:00,2,0.254,ACTIVE,211.03,335.44,60.002,1486137604,"201051344000955","219011344069620",25.45,-2.00,0,330.93,388.94,6.6,4.4,0.000,615245.3,615245.3,23915,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137616,1574423.00
02/03/2017 11:00,2,0.273,ALERT,210.80,499.85,59.959,1486137604,"274151322000094","219011344069620",48.23,3.70,0,388.94,517.58,13.4,11.0,0.062,721077.4,721077.4,24200,0,0,0,L,1151911521,0,120.65,122.01,0001,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137617,1574424.00
02/03/2017 11:00,2,0.215,ACTIVE,212.16,336.64,59.970,1486137604,"201051344000579","219011344069620",27.29,-3.00,0,327.62,373.31,6.0,3.8,0.004,624256.8,624256.8,23883,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137618,1574425.00
02/03/2017 11:00,2,0.266,ACTIVE,211.25,339.04,59.933,1486137604,"201051344000890","219011344069620",31.39,-0.50,0,331.53,399.76,8.5,6.3,0.022,612247.0,612247.0,23980,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137619,1574426.00
02/03/2017 11:00,2,0.281,ACTIVE,211.48,369.40,59.959,1486137604,"201051344000438","219011344069620",34.49,-1.50,0,332.13,409.68,9.9,7.6,0.022,613305.2,613305.2,23981,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137620,1574427.00
02/03/2017 11:00,2,0.262,ALERT,211.48,299.07,59.917,1486137604,"201051344000417","219011344069620",21.51,-2.00,0,297.57,358.58,5.7,3.6,0.000,596517.2,596517.2,24131,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,14,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137622,1574428.00
02/03/2017 11:00,2,0.912,ACTIVE,211.25,379.92,59.954,1486137604,"274151322000083","219011344069620",35.15,5.00,0,332.13,421.10,32.5,29.4,0.217,866914.1,866914.1,23453,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137623,1574429.00
02/03/2017 11:00,2,0.359,ACTIVE,211.70,384.13,59.944,1486137604,"274151322000076","219011344069620",36.00,2.50,0,373.01,430.72,13.1,10.7,0.062,924209.9,924209.9,23569,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137624,1574430.00
02/03/2017 11:00,2,0.156,ALERT,211.93,301.17,59.965,1486137604,"201051344000868","219011344069620",21.61,-5.00,0,299.37,359.78,3.4,1.4,0.000,607225.2,607225.2,23989,0,0,0,L,1122011218,0,120.88,121.78,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137625,1574431.00
02/03/2017 11:00,2,1.666,ACTIVE,211.25,365.80,59.970,1486137604,"274151322000095","219011344069620",32.36,6.70,0,332.73,434.02,54.7,50.8,0.367,915503.8,915503.8,23631,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137626,1574432.00
02/03/2017 11:00,2,0.141,ALERT,211.70,300.27,59.986,1486137604,"201051344000988","219011344069620",21.69,-5.00,0,296.36,364.29,3.1,1.1,0.000,568923.7,568923.7,24018,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137628,1574433.00
02/03/2017 11:00,2,0.156,ALERT,211.03,298.47,59.965,1486137604,"201051344001025","219011344069620",23.14,-4.00,0,296.66,387.44,3.7,1.6,0.000,613356.6,613356.6,24054,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137630,1574434.00
02/03/2017 11:00,2,0.250,ACTIVE,212.16,336.34,59.965,1486137604,"201051344000458","219011344069620",30.36,-2.00,0,333.03,380.82,7.7,5.5,0.018,617396.7,617396.7,23726,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137631,1574435.00
