ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 11:00,2,0.523,ACTIVE,212.83,380.82,59.928,1486137604,"201051344000853","219011344069620",35.48,-2.50,0,362.49,437.93,18.8,16.2,0.110,616149.1,616149.1,23615,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137632,1574436.00
02/03/2017 11:00,2,0.424,ACTIVE,211.70,387.74,59.991,1486137604,"201051344000685","219011344069620",36.28,-1.00,0,362.79,434.63,15.7,13.2,0.080,612601.2,612601.2,23875,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137633,1574437.00
02/03/2017 11:00,2,0.514,ACTIVE,211.70,337.84,59.965,1486137604,"201051344000917","219011344069620",23.68,-1.50,0,318.91,370.30,12.3,10.0,0.066,609498.1,609498.1,23897,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137634,1574438.00
02/03/2017 11:00,2,1.564,ACTIVE,211.48,359.18,59.981,1486137604,"201051344001145","219011344069620",32.20,0.00,0,331.83,430.12,51.0,47.3,0.420,616026.3,616026.3,23728,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137635,1574439.00
02/03/2017 11:00,2,0.199,ALERT,211.25,299.07,59.965,1486137604,"201051344000651","219011344069620",23.48,-5.00,0,297.87,375.71,4.8,2.7,0.000,608022.9,608022.9,23990,0,0,0,L,1122011218,0,121.78,120.42,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137636,1574440.00
02/03/2017 11:00,2,0.119,ACTIVE,210.35,336.94,59.959,1486137604,"274151322000088","219011344069620",30.06,0.00,0,329.43,371.21,3.6,1.6,0.018,831925.9,831925.9,23596,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137637,1574441.00
02/03/2017 11:00,2,0.260,ALERT,211.48,336.94,59.959,1486137604,"274151322000068","219011344069620",22.52,3.30,0,335.14,519.09,6.0,3.9,0.027,721984.1,721984.1,24110,0,0,0,L,1151911521,0,121.33,122.01,0001,1,0,0,0,0,0,0,121,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137639,1574442.00
02/03/2017 11:00,2,0.143,ALERT,210.80,299.37,59.933,1486137604,"201051344001135","219011344069620",22.76,-3.50,0,298.47,372.71,3.3,1.3,0.000,603561.6,603561.6,24049,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137641,1574443.00
02/03/2017 11:00,2,0.193,ACTIVE,211.70,336.34,59.965,1486137604,"201051344000594","219011344069620",27.57,-3.50,0,319.51,379.32,5.4,3.3,0.009,619730.4,619730.4,23926,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137642,1574444.00
02/03/2017 11:00,2,0.174,ALERT,211.48,334.24,59.970,1486137604,"201051344001203","219011344069620",26.32,-3.50,0,298.17,383.23,4.7,2.6,0.000,611948.8,611948.8,24032,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137644,1574445.00
02/03/2017 11:00,2,0.414,ACTIVE,210.80,338.44,59.959,1486137604,"274151322000054","219011344069620",23.44,1.00,0,320.41,360.08,9.8,7.5,0.049,848261.7,848261.7,23636,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137645,1574446.00
02/03/2017 11:00,2,0.150,ALERT,212.61,300.27,59.981,1486137604,"201051344000867","219011344069620",22.28,-4.00,0,297.87,370.00,3.4,1.4,0.000,606066.0,606066.0,24031,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137646,1574447.00
02/03/2017 11:00,2,0.271,ACTIVE,211.25,336.34,59.959,1486137604,"201051344001093","219011344069620",29.04,-1.50,0,331.83,404.87,8.0,5.8,0.009,609104.0,609104.0,23928,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137647,1574448.00
02/03/2017 11:00,2,0.393,ACTIVE,212.38,366.70,59.965,1486137604,"201051344000900","219011344069620",33.99,-3.50,0,349.26,420.50,13.5,11.1,0.088,625149.1,625149.1,23525,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137648,1574449.00
02/03/2017 11:00,2,0.264,ACTIVE,212.61,337.24,59.981,1486137604,"201051344000648","219011344069620",30.77,-5.00,0,333.03,382.93,8.3,6.1,0.018,614797.9,614797.9,23559,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137649,1574450.00
02/03/2017 11:00,2,0.773,ACTIVE,212.38,391.94,59.965,1486137604,"201051344000569","219011344069620",36.42,-2.00,0,333.93,436.73,28.5,25.6,0.194,625746.3,625746.3,23523,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137650,1574451.00
02/03/2017 11:00,2,0.275,ACTIVE,212.38,346.86,59.954,1486137604,"201051344000983","219011344069620",32.14,-3.50,0,332.73,398.86,9.0,6.7,0.035,618294.9,618294.9,23688,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137651,1574452.00
02/03/2017 11:00,2,0.182,ALERT,212.38,300.87,59.959,1486137604,"201051344001158","219011344069620",20.36,-5.50,0,298.17,366.40,3.8,1.7,0.000,606700.1,606700.1,23945,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137653,1574453.00
02/03/2017 11:00,2,0.367,ACTIVE,212.61,360.38,59.959,1486137604,"201051344000576","219011344069620",33.44,-3.50,0,333.33,402.16,12.4,10.1,0.044,617550.2,617550.2,23573,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137654,1574454.00
02/03/2017 11:00,2,0.189,ACTIVE,211.25,336.94,59.970,1486137604,"274151322000087","219011344069620",30.51,0.50,0,330.93,393.45,5.9,3.8,0.027,820234.5,820234.5,23878,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486137655,1574455.00
02/03/2017 11:15,2,0.803,ACTIVE,213.51,378.72,59.986,1486138503,"201051344000645","219011344069620",34.99,-2.50,0,333.63,392.55,28.5,25.6,0.194,616746.7,616746.7,23573,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138504,1574456.00
02/03/2017 11:15,2,1.510,ACTIVE,211.93,390.14,59.981,1486138503,"274151322000085","219011344069620",36.20,2.00,0,334.24,420.50,55.4,51.5,0.358,846896.1,846896.1,23659,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138505,1574457.00
02/03/2017 11:15,2,0.420,ALERT,213.51,359.18,59.986,1486138503,"201051344000633","219011344069620",33.26,-3.50,0,296.96,392.25,14.2,11.7,0.071,605902.3,605902.3,24011,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138507,1574458.00
02/03/2017 11:15,2,0.385,ALERT,213.29,361.29,59.965,1486138503,"201051344000469","219011344069620",33.54,-5.50,0,297.87,385.03,13.1,10.8,0.057,608778.4,608778.4,23973,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138509,1574459.00
02/03/2017 11:15,2,0.451,ALERT,211.93,362.79,59.986,1486138503,"201051344000646","219011344069620",33.58,-1.50,0,297.26,389.24,15.3,12.9,0.084,604642.3,604642.3,23936,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138510,1574460.00
02/03/2017 11:15,2,5.881,ACTIVE,211.70,397.66,59.986,1486138503,"274151322000052","219011344069620",34.35,10.30,0,331.53,429.82,204.6,195.6,0.809,875391.4,875391.4,23421,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138511,1574461.00
02/03/2017 11:15,2,0.318,ALERT,212.16,358.58,59.986,1486138503,"201051344000585","219011344069620",33.28,-2.50,0,297.26,370.90,10.8,8.5,0.044,615185.1,615185.1,24036,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138513,1574462.00
02/03/2017 11:15,2,1.404,ACTIVE,211.93,406.67,59.981,1486138503,"201051344001230","219011344069620",37.27,0.50,0,331.53,433.42,53.0,49.3,0.411,608067.3,608067.3,23811,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138514,1574463.00
02/03/2017 11:15,2,0.273,ALERT,212.61,391.94,59.986,1486138503,"201051344000582","219011344069620",36.78,-2.50,0,298.47,433.72,10.2,7.9,0.022,599935.2,599935.2,23975,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138516,1574464.00
02/03/2017 11:15,2,0.574,ALERT,211.70,376.62,59.991,1486138503,"201051344000955","219011344069620",34.97,-1.00,0,297.26,398.56,20.5,17.8,0.106,615247.9,615247.9,23916,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138518,1574465.00
02/03/2017 11:15,2,0.469,ALERT,211.70,503.76,59.970,1486138503,"274151322000094","219011344069620",50.10,4.50,0,297.26,520.29,23.6,20.9,0.137,721081.6,721081.6,24202,0,0,0,L,1151911521,0,121.10,122.46,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486138519,1574466.00
02/03/2017 11:15,2,0.564,ALERT,213.29,360.38,59.965,1486138503,"201051344000579","219011344069620",33.36,-2.00,0,298.77,379.62,19.1,16.5,0.106,624259.2,624259.2,23884,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138521,1574467.00
02/03/2017 11:15,2,0.807,ACTIVE,211.70,387.44,59.981,1486138503,"201051344000890","219011344069620",36.00,0.50,0,330.63,413.59,29.4,26.5,0.190,612250.8,612250.8,23981,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138522,1574468.00
02/03/2017 11:15,2,0.877,ACTIVE,211.93,395.55,59.975,1486138503,"201051344000438","219011344069620",36.66,-0.50,0,331.83,413.59,32.6,29.6,0.225,613309.6,613309.6,23982,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138523,1574469.00
02/03/2017 11:15,2,0.564,ALERT,212.16,339.04,59.949,1486138503,"201051344000417","219011344069620",22.92,-0.50,0,296.96,346.56,13.1,10.8,0.071,596518.9,596518.9,24133,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,10,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138525,1574470.00
02/03/2017 11:15,2,5.332,ACTIVE,211.70,395.55,59.975,1486138503,"274151322000083","219011344069620",34.59,10.70,0,333.03,426.51,186.4,178.0,0.738,866937.4,866937.4,23454,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138526,1574471.00
02/03/2017 11:15,2,1.902,ACTIVE,212.38,411.48,59.965,1486138503,"274151322000076","219011344069620",37.17,3.70,0,334.84,437.33,71.6,67.2,0.504,924218.9,924218.9,23570,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138527,1574472.00
02/03/2017 11:15,2,0.340,ALERT,212.83,365.19,59.970,1486138503,"201051344000868","219011344069620",34.01,-4.00,0,299.07,377.82,11.8,9.4,0.049,607226.5,607226.5,23991,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138528,1574473.00
02/03/2017 11:15,2,7.303,ACTIVE,211.48,384.13,59.975,1486138503,"274151322000095","219011344069620",34.69,15.30,0,325.22,440.34,255.6,244.8,0.968,915540.1,915540.1,23632,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138529,1574474.00
02/03/2017 11:15,2,0.330,ALERT,212.83,363.99,59.975,1486138503,"201051344000988","219011344069620",33.75,-3.50,0,295.76,434.93,11.3,9.0,0.049,568924.9,568924.9,24020,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138531,1574475.00
02/03/2017 11:15,2,0.383,ALERT,211.70,354.67,59.970,1486138503,"201051344001025","219011344069620",32.90,-3.00,0,296.96,384.13,12.8,10.4,0.062,613358.0,613358.0,24056,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138533,1574476.00
02/03/2017 11:15,2,0.773,ACTIVE,213.06,372.41,59.991,1486138503,"201051344000458","219011344069620",34.35,-1.50,0,329.13,384.73,26.9,24.1,0.186,617400.1,617400.1,23727,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138534,1574477.00
02/03/2017 11:15,2,2.443,ACTIVE,213.74,399.16,59.954,1486138503,"201051344000853","219011344069620",36.82,-1.00,0,334.54,440.94,91.1,86.0,0.407,616160.9,616160.9,23616,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138535,1574478.00
02/03/2017 11:15,2,1.691,ACTIVE,212.16,401.26,59.970,1486138503,"201051344000685","219011344069620",36.56,0.50,0,332.43,440.04,62.8,58.7,0.517,612609.8,612609.8,23876,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138536,1574479.00
02/03/2017 11:15,2,2.186,ACTIVE,212.38,351.37,59.917,1486138503,"201051344000917","219011344069620",24.41,-0.50,0,329.73,374.21,54.0,50.2,0.442,609505.2,609505.2,23898,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138537,1574480.00
02/03/2017 11:15,2,7.711,ACTIVE,212.38,373.01,59.975,1486138503,"201051344001145","219011344069620",32.26,3.00,0,330.93,451.16,251.8,241.1,1.162,616060.6,616060.6,23729,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138538,1574481.00
02/03/2017 11:15,2,0.432,ALERT,212.16,355.58,59.970,1486138503,"201051344000651","219011344069620",32.90,-3.50,0,297.26,447.25,14.5,12.1,0.071,608024.7,608024.7,23992,0,0,0,L,1122011218,0,122.23,120.88,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138540,1574482.00
02/03/2017 11:15,2,0.633,ACTIVE,211.48,366.10,59.970,1486138503,"274151322000088","219011344069620",33.56,0.50,0,332.43,374.21,21.5,18.8,0.133,831928.2,831928.2,23597,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138541,1574483.00
02/03/2017 11:15,2,0.342,ALERT,212.61,503.16,59.965,1486138503,"274151322000068","219011344069620",49.22,5.00,0,334.24,516.08,16.9,14.4,0.084,721986.8,721986.8,24112,0,0,0,L,1151911521,0,121.78,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138542,1574484.00
02/03/2017 11:15,2,0.338,ALERT,211.70,368.80,59.965,1486138503,"201051344001135","219011344069620",34.41,-2.00,0,297.87,384.13,11.9,9.5,0.053,603562.9,603562.9,24051,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138544,1574485.00
02/03/2017 11:15,2,0.527,ALERT,212.61,367.90,59.965,1486138503,"201051344000594","219011344069620",34.13,-2.50,0,297.87,386.23,18.2,15.7,0.106,619732.7,619732.7,23927,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138546,1574486.00
02/03/2017 11:15,2,0.430,ALERT,212.16,371.21,59.975,1486138503,"201051344001203","219011344069620",34.65,-2.00,0,297.26,436.73,15.1,12.7,0.084,611950.6,611950.6,24034,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138548,1574487.00
02/03/2017 11:15,2,1.984,ACTIVE,211.70,354.37,59.965,1486138503,"274151322000054","219011344069620",23.91,2.00,0,329.13,363.99,48.1,44.5,0.318,848267.9,848267.9,23637,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138549,1574488.00
02/03/2017 11:15,2,0.373,ALERT,213.06,358.88,59.970,1486138503,"201051344000867","219011344069620",33.36,-3.50,0,297.87,374.51,12.6,10.3,0.057,606067.4,606067.4,24033,0,0,0,L,1122011218,0,122.01,121.55,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138550,1574489.00
02/03/2017 11:15,2,0.613,ACTIVE,211.93,390.14,59.965,1486138503,"201051344001093","219011344069620",36.46,-0.50,0,311.99,406.97,22.7,20.0,0.119,609107.2,609107.2,23929,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138551,1574490.00
02/03/2017 11:15,2,1.842,ACTIVE,212.83,398.26,59.970,1486138503,"201051344000900","219011344069620",35.96,-2.50,0,334.24,430.42,67.2,62.9,0.557,625158.0,625158.0,23526,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138552,1574491.00
02/03/2017 11:15,2,0.754,ACTIVE,213.06,371.51,59.965,1486138503,"201051344000648","219011344069620",34.33,-4.00,0,332.43,385.63,26.3,23.4,0.177,614801.4,614801.4,23560,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138553,1574492.00
02/03/2017 11:15,2,3.547,ACTIVE,213.06,401.86,59.965,1486138503,"201051344000569","219011344069620",36.72,1.50,0,333.63,440.34,131.7,125.1,0.614,625764.4,625764.4,23524,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138554,1574493.00
02/03/2017 11:15,2,0.967,ACTIVE,213.06,385.33,59.965,1486138503,"201051344000983","219011344069620",35.54,-2.50,0,334.24,404.27,34.8,31.6,0.270,618299.5,618299.5,23689,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138555,1574494.00
02/03/2017 11:15,2,0.387,ALERT,213.06,340.25,59.965,1486138503,"201051344001158","219011344069620",31.31,-4.00,0,298.47,388.64,12.3,9.9,0.066,606701.5,606701.5,23947,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138557,1574495.00
02/03/2017 11:15,2,1.283,ACTIVE,213.51,382.93,60.002,1486138503,"201051344000576","219011344069620",34.97,-3.00,0,333.03,408.78,45.4,41.9,0.340,617556.5,617556.5,23574,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138558,1574496.00
02/03/2017 11:15,2,0.840,ACTIVE,211.70,380.22,59.949,1486138503,"274151322000087","219011344069620",34.81,2.00,0,332.13,399.46,29.6,26.7,0.190,820237.2,820237.2,23879,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486138559,1574497.00
02/03/2017 11:30,2,0.246,ACTIVE,212.38,342.95,59.970,1486139403,"201051344000645","219011344069620",31.77,-2.50,0,334.24,391.64,7.9,5.7,0.022,616749.5,616749.5,23574,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139404,1574498.00
02/03/2017 11:30,2,0.299,ACTIVE,210.57,373.01,59.991,1486139403,"274151322000085","219011344069620",34.79,2.50,0,361.29,412.98,10.5,8.2,0.049,846901.0,846901.0,23660,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139405,1574499.00
02/03/2017 11:30,2,0.172,ALERT,212.38,300.27,59.991,1486139403,"201051344000633","219011344069620",22.72,-3.50,0,297.57,373.91,4.0,1.9,0.000,605903.5,605903.5,24013,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139407,1574500.00
02/03/2017 11:30,2,0.201,ALERT,211.48,299.97,59.975,1486139403,"201051344000469","219011344069620",22.60,-5.50,0,298.47,382.63,4.6,2.5,0.000,608779.6,608779.6,23975,0,0,0,L,1122011218,0,120.20,121.78,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139409,1574501.00
02/03/2017 11:30,2,0.184,ACTIVE,211.03,336.04,59.991,1486139403,"201051344000646","219011344069620",27.77,-1.00,0,332.13,389.84,5.2,3.1,0.000,604643.8,604643.8,23938,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139410,1574502.00
02/03/2017 11:30,2,1.410,ACTIVE,210.35,373.61,59.959,1486139403,"274151322000052","219011344069620",33.81,9.00,0,328.82,422.30,48.2,44.6,0.331,875414.2,875414.2,23422,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139411,1574503.00
02/03/2017 11:30,2,0.150,ALERT,211.03,299.67,59.996,1486139403,"201051344000585","219011344069620",21.23,-2.50,0,297.87,390.44,3.2,1.2,0.000,615186.0,615186.0,24038,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139412,1574504.00
02/03/2017 11:30,2,0.373,ACTIVE,211.25,373.01,59.949,1486139403,"201051344001230","219011344069620",34.77,0.50,0,348.96,430.42,13.1,10.8,0.066,608072.7,608072.7,23812,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139413,1574505.00
02/03/2017 11:30,2,0.189,ACTIVE,211.93,336.34,59.975,1486139403,"201051344000582","219011344069620",27.43,-2.50,0,332.73,396.45,5.3,3.2,0.004,599936.5,599936.5,23977,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139414,1574506.00
02/03/2017 11:30,2,0.252,ACTIVE,210.80,335.44,59.986,1486139403,"201051344000955","219011344069620",26.56,-1.00,0,330.93,393.75,6.8,4.6,0.009,615250.0,615250.0,23918,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139415,1574507.00
02/03/2017 11:30,2,0.273,ALERT,210.35,501.05,59.991,1486139403,"274151322000094","219011344069620",48.15,5.50,0,360.99,521.19,13.4,11.0,0.071,721084.7,721084.7,24204,0,0,0,L,1151911521,0,120.65,121.78,0002,3,0,0,0,0,0,0,255,1613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139417,1574508.00
02/03/2017 11:30,2,0.230,ACTIVE,211.93,335.74,59.975,1486139403,"201051344000579","219011344069620",26.22,-2.00,0,332.73,379.02,6.2,4.0,0.000,624261.0,624261.0,23886,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139418,1574509.00
02/03/2017 11:30,2,0.268,ACTIVE,211.03,347.46,59.981,1486139403,"201051344000890","219011344069620",32.24,0.50,0,331.23,402.16,8.8,6.5,0.022,612253.8,612253.8,23982,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139419,1574510.00
02/03/2017 11:30,2,0.293,ACTIVE,211.48,338.14,59.975,1486139403,"201051344000438","219011344069620",31.21,-0.50,0,332.13,410.88,9.3,7.1,0.022,613312.9,613312.9,23983,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139420,1574511.00
02/03/2017 11:30,2,0.266,ALERT,211.48,320.11,59.986,1486139403,"201051344000417","219011344069620",21.59,-0.50,0,297.87,345.96,5.8,3.7,0.000,596520.3,596520.3,24135,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139421,1574512.00
02/03/2017 11:30,2,1.268,ACTIVE,210.80,378.12,59.970,1486139403,"274151322000083","219011344069620",34.01,8.00,0,330.93,421.10,43.8,40.3,0.309,866958.4,866958.4,23455,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139422,1574513.00
02/03/2017 11:30,2,0.367,ACTIVE,211.25,384.73,59.975,1486139403,"274151322000076","219011344069620",36.08,3.70,0,371.51,433.12,13.4,11.0,0.071,924225.3,924225.3,23571,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139423,1574514.00
02/03/2017 11:30,2,0.156,ALERT,211.48,300.57,60.023,1486139403,"201051344000868","219011344069620",21.57,-4.00,0,299.97,388.94,3.4,1.4,0.000,607227.3,607227.3,23993,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139425,1574515.00
02/03/2017 11:30,2,1.609,ACTIVE,210.57,362.79,59.970,1486139403,"274151322000095","219011344069620",32.40,9.70,0,328.82,434.63,52.8,49.1,0.354,915565.7,915565.7,23633,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139426,1574516.00
02/03/2017 11:30,2,0.143,ALERT,211.48,299.97,59.975,1486139403,"201051344000988","219011344069620",21.59,-3.50,0,296.66,376.62,3.1,1.1,0.000,568925.7,568925.7,24022,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139428,1574517.00
02/03/2017 11:30,2,0.152,ALERT,211.03,299.07,59.975,1486139403,"201051344001025","219011344069620",23.02,-3.00,0,297.87,371.81,3.6,1.6,0.000,613359.1,613359.1,24058,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139430,1574518.00
02/03/2017 11:30,2,0.244,ACTIVE,211.70,335.74,59.965,1486139403,"201051344000458","219011344069620",30.06,-1.50,0,332.43,385.93,7.5,5.3,0.013,617402.6,617402.6,23728,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139431,1574519.00
02/03/2017 11:30,2,0.516,ACTIVE,212.38,380.22,60.007,1486139403,"201051344000853","219011344069620",35.44,-2.00,0,357.38,435.83,18.6,16.0,0.102,616168.9,616168.9,23617,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139432,1574520.00
02/03/2017 11:30,2,0.410,ACTIVE,211.48,385.33,60.007,1486139403,"201051344000685","219011344069620",36.06,0.00,0,363.09,437.33,15.1,12.6,0.071,612615.9,612615.9,23877,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139433,1574521.00
02/03/2017 11:30,2,0.508,ACTIVE,211.48,338.14,59.965,1486139403,"201051344000917","219011344069620",23.50,-1.00,0,330.63,376.31,12.1,9.8,0.075,609510.2,609510.2,23899,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139434,1574522.00
02/03/2017 11:30,2,1.445,ACTIVE,211.48,355.28,59.959,1486139403,"201051344001145","219011344069620",32.01,1.50,0,324.32,444.85,46.9,43.3,0.376,616084.1,616084.1,23730,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139434,1574523.00
02/03/2017 11:30,2,0.193,ALERT,211.25,298.77,59.907,1486139403,"201051344000651","219011344069620",22.98,-3.50,0,298.17,381.73,4.5,2.4,0.000,608026.1,608026.1,23994,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139436,1574524.00
02/03/2017 11:30,2,0.109,ACTIVE,210.12,335.14,59.917,1486139403,"274151322000088","219011344069620",29.92,1.00,0,332.73,370.60,3.3,1.3,0.009,831929.6,831929.6,23598,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139437,1574525.00
02/03/2017 11:30,2,0.180,ALERT,211.25,365.49,59.959,1486139403,"274151322000068","219011344069620",34.09,5.00,0,334.84,518.49,6.2,4.1,0.027,721988.9,721988.9,24114,0,0,0,L,1151911521,0,121.55,121.78,0001,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139439,1574526.00
02/03/2017 11:30,2,0.141,ALERT,210.80,299.67,59.959,1486139403,"201051344001135","219011344069620",21.97,-2.50,0,298.77,376.31,3.1,1.1,0.000,603563.8,603563.8,24053,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139441,1574527.00
02/03/2017 11:30,2,0.184,ACTIVE,211.48,335.44,59.949,1486139403,"201051344000594","219011344069620",26.90,-2.00,0,321.61,383.83,5.1,3.0,0.000,619734.2,619734.2,23929,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139442,1574528.00
02/03/2017 11:30,2,0.166,ALERT,211.25,319.51,59.991,1486139403,"201051344001203","219011344069620",24.63,-2.00,0,298.17,382.03,4.2,2.1,0.000,611951.8,611951.8,24036,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139444,1574529.00
02/03/2017 11:30,2,0.385,ACTIVE,210.57,336.04,59.949,1486139403,"274151322000054","219011344069620",23.06,2.00,0,329.73,364.89,9.1,6.8,0.053,848271.9,848271.9,23638,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139444,1574530.00
02/03/2017 11:30,2,0.143,ALERT,212.16,299.07,59.922,1486139403,"201051344000867","219011344069620",21.25,-3.00,0,298.17,399.46,3.1,1.1,0.000,606068.2,606068.2,24035,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139446,1574531.00
02/03/2017 11:30,2,0.254,ACTIVE,211.25,336.34,59.928,1486139403,"201051344001093","219011344069620",28.25,-1.00,0,331.83,404.57,7.3,5.1,0.009,609109.5,609109.5,23930,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139447,1574532.00
02/03/2017 11:30,2,0.352,ACTIVE,211.93,370.90,59.949,1486139403,"201051344000900","219011344069620",34.47,-3.00,0,337.84,428.31,12.3,10.0,0.075,625163.5,625163.5,23527,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139448,1574533.00
02/03/2017 11:30,2,0.252,ACTIVE,212.16,336.04,59.949,1486139403,"201051344000648","219011344069620",29.28,-4.00,0,333.63,385.93,7.5,5.3,0.013,614803.8,614803.8,23561,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139449,1574534.00
02/03/2017 11:30,2,0.725,ACTIVE,211.93,388.94,59.954,1486139403,"201051344000569","219011344069620",36.20,-0.50,0,333.33,439.13,26.6,23.8,0.168,625775.9,625775.9,23525,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139450,1574535.00
02/03/2017 11:30,2,0.256,ACTIVE,211.70,336.64,59.954,1486139403,"201051344000983","219011344069620",31.11,-3.00,0,333.93,402.46,8.1,5.9,0.027,618302.5,618302.5,23690,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139451,1574536.00
02/03/2017 11:30,2,0.146,ALERT,211.93,300.27,59.954,1486139403,"201051344001158","219011344069620",22.64,-4.00,0,298.77,379.92,3.4,1.3,0.000,606702.4,606702.4,23949,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139453,1574537.00
02/03/2017 11:30,2,0.342,ACTIVE,212.16,351.37,59.912,1486139403,"201051344000576","219011344069620",32.52,-3.00,0,334.24,407.87,11.3,9.0,0.035,617560.5,617560.5,23575,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139454,1574538.00
02/03/2017 11:30,2,0.172,ACTIVE,210.80,337.24,59.949,1486139403,"274151322000087","219011344069620",30.16,2.00,0,332.73,388.94,5.2,3.1,0.013,820239.3,820239.3,23880,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486139455,1574539.00
02/03/2017 11:45,2,0.271,ACTIVE,212.83,349.86,59.965,1486140304,"201051344000645","219011344069620",32.52,-2.00,0,334.24,393.15,8.9,6.7,0.031,616753.4,616753.4,23575,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140305,1574540.00
02/03/2017 11:45,2,0.371,ACTIVE,211.03,370.00,59.981,1486140304,"274151322000085","219011344069620",34.29,3.30,0,334.24,418.09,13.0,10.6,0.071,846908.4,846908.4,23661,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140306,1574541.00
02/03/2017 11:45,2,0.188,ALERT,212.83,315.60,59.986,1486140304,"201051344000633","219011344069620",25.23,-3.00,0,296.06,375.11,4.8,2.7,0.000,605905.2,605905.2,24015,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140307,1574542.00
02/03/2017 11:45,2,0.213,ALERT,212.38,305.98,59.975,1486140304,"201051344000469","219011344069620",24.29,-5.00,0,296.96,378.12,5.3,3.2,0.000,608781.3,608781.3,23977,0,0,0,L,1122011218,0,120.65,122.01,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140309,1574543.00
02/03/2017 11:45,2,0.199,ALERT,211.48,336.64,59.981,1486140304,"201051344000646","219011344069620",28.96,-0.50,0,296.66,495.94,5.9,3.8,0.004,604645.9,604645.9,23939,0,0,0,L,1122011218,0,121.78,120.65,0002,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140311,1574544.00
02/03/2017 11:45,2,1.721,ACTIVE,210.57,366.40,59.981,1486140304,"274151322000052","219011344069620",32.68,13.30,0,326.42,428.91,57.0,53.1,0.384,875447.3,875447.3,23423,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140312,1574545.00
02/03/2017 11:45,2,0.158,ALERT,211.70,300.87,60.002,1486140304,"201051344000585","219011344069620",22.70,-1.50,0,296.96,370.60,3.7,1.6,0.000,615187.3,615187.3,24040,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140314,1574546.00
02/03/2017 11:45,2,0.422,ACTIVE,211.70,373.31,59.996,1486140304,"201051344001230","219011344069620",34.73,1.50,0,343.25,433.72,14.8,12.4,0.080,608080.4,608080.4,23813,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140315,1574547.00
02/03/2017 11:45,2,0.205,ALERT,212.16,337.24,59.986,1486140304,"201051344000582","219011344069620",28.57,-2.00,0,298.17,394.95,6.0,3.8,0.009,599938.7,599938.7,23978,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140317,1574548.00
02/03/2017 11:45,2,0.273,ALERT,211.48,336.04,59.991,1486140304,"201051344000955","219011344069620",27.17,0.00,0,297.57,397.66,7.5,5.3,0.018,615252.9,615252.9,23919,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140319,1574549.00
02/03/2017 11:45,2,0.268,ALERT,211.03,492.94,59.981,1486140304,"274151322000094","219011344069620",47.35,6.00,0,297.26,521.49,12.7,10.4,0.066,721089.1,721089.1,24206,0,0,0,L,1151911521,0,120.88,122.01,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140320,1574550.00
02/03/2017 11:45,2,0.236,ALERT,212.38,337.84,59.981,1486140304,"201051344000579","219011344069620",28.77,-1.50,0,298.47,379.32,6.9,4.7,0.009,624263.6,624263.6,23887,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140322,1574551.00
02/03/2017 11:45,2,0.293,ACTIVE,211.70,356.48,59.981,1486140304,"201051344000890","219011344069620",33.20,1.50,0,332.13,405.17,9.9,7.6,0.022,612258.0,612258.0,23983,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140323,1574552.00
02/03/2017 11:45,2,0.314,ACTIVE,211.70,364.59,59.996,1486140304,"201051344000438","219011344069620",34.01,0.50,0,332.13,414.19,10.9,8.6,0.031,613317.7,613317.7,23984,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140324,1574553.00
02/03/2017 11:45,2,0.273,ACTIVE,211.93,336.64,59.986,1486140304,"201051344000417","219011344069620",21.45,0.50,0,296.96,345.96,6.0,3.8,0.000,596522.1,596522.1,24137,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140325,1574554.00
02/03/2017 11:45,2,1.713,ALERT,211.03,364.89,59.975,1486140304,"274151322000083","219011344069620",32.18,12.00,0,298.47,530.81,55.9,52.0,0.384,866987.9,866987.9,23456,0,0,0,L,1151911521,0,121.10,121.78,0400,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140327,1574555.00
02/03/2017 11:45,2,0.443,ACTIVE,211.70,379.32,59.975,1486140304,"274151322000076","219011344069620",35.52,6.00,0,333.63,438.53,16.0,13.5,0.088,924235.3,924235.3,23572,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140327,1574556.00
02/03/2017 11:45,2,0.166,ALERT,211.93,302.37,60.018,1486140304,"201051344000868","219011344069620",23.08,-3.50,0,298.47,389.24,3.9,1.8,0.000,607228.6,607228.6,23995,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140329,1574557.00
02/03/2017 11:45,2,1.934,ALERT,211.03,356.48,59.975,1486140304,"274151322000095","219011344069620",31.63,13.00,0,299.07,530.81,61.8,57.8,0.420,915600.3,915600.3,23634,0,0,0,L,1151911521,0,121.55,121.55,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140331,1574558.00
02/03/2017 11:45,2,0.150,ALERT,211.93,301.17,59.975,1486140304,"201051344000988","219011344069620",23.32,-3.00,0,295.76,371.81,3.6,1.5,0.000,568927.0,568927.0,24024,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140333,1574559.00
02/03/2017 11:45,2,0.168,ACTIVE,211.48,315.60,59.986,1486140304,"201051344001025","219011344069620",25.68,-2.50,0,297.57,376.31,4.4,2.3,0.000,613360.7,613360.7,24060,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140334,1574560.00
02/03/2017 11:45,2,0.277,ACTIVE,212.16,337.84,59.965,1486140304,"201051344000458","219011344069620",30.26,-1.00,0,322.51,388.04,8.6,6.3,0.018,617406.3,617406.3,23729,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140335,1574561.00
02/03/2017 11:45,2,0.629,ACTIVE,212.83,370.30,59.986,1486140304,"201051344000853","219011344069620",34.23,-1.00,0,333.93,437.33,21.9,19.2,0.137,616181.8,616181.8,23618,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140336,1574562.00
02/03/2017 11:45,2,0.492,ACTIVE,212.16,373.01,59.986,1486140304,"201051344000685","219011344069620",34.65,1.00,0,360.08,440.34,17.3,14.8,0.088,612625.0,612625.0,23878,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140337,1574563.00
02/03/2017 11:45,2,0.604,ACTIVE,211.93,339.34,59.991,1486140304,"201051344000917","219011344069620",23.32,0.00,0,330.03,379.92,14.3,11.9,0.088,609518.0,609518.0,23900,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140338,1574564.00
02/03/2017 11:45,2,1.795,ALERT,211.93,358.58,59.970,1486140304,"201051344001145","219011344069620",32.05,3.70,0,299.37,523.90,58.3,54.3,0.482,616118.5,616118.5,23731,0,0,0,L,1122011218,0,121.78,120.88,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140340,1574565.00
02/03/2017 11:45,2,0.205,ACTIVE,211.70,337.24,59.996,1486140304,"201051344000651","219011344069620",27.27,-3.00,0,296.96,391.34,5.7,3.5,0.004,608028.1,608028.1,23996,0,0,0,L,1122011218,0,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140341,1574566.00
02/03/2017 11:45,2,0.182,ACTIVE,210.57,336.04,59.975,1486140304,"274151322000088","219011344069620",19.22,1.50,0,330.63,372.71,3.5,1.5,0.013,831932.0,831932.0,23599,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140341,1574567.00
02/03/2017 11:45,2,0.291,ACTIVE,211.48,338.14,59.986,1486140304,"274151322000068","219011344069620",29.98,4.50,0,331.83,454.16,8.8,6.6,0.040,721993.8,721993.8,24116,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140342,1574568.00
02/03/2017 11:45,2,0.158,ALERT,211.48,333.33,60.002,1486140304,"201051344001135","219011344069620",26.06,-1.50,0,297.87,378.72,4.2,2.1,0.000,603565.2,603565.2,24055,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140344,1574569.00
02/03/2017 11:45,2,0.209,ALERT,212.16,337.24,60.007,1486140304,"201051344000594","219011344069620",28.61,-1.50,0,297.87,418.39,6.1,4.0,0.009,619736.5,619736.5,23930,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140346,1574570.00
02/03/2017 11:45,2,0.186,ACTIVE,211.70,336.64,59.986,1486140304,"201051344001203","219011344069620",27.49,-2.00,0,297.87,384.73,5.2,3.1,0.004,611953.7,611953.7,24038,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140347,1574571.00
02/03/2017 11:45,2,0.523,ACTIVE,210.80,336.94,59.996,1486140304,"274151322000054","219011344069620",22.74,3.30,0,329.73,369.10,12.1,9.7,0.071,848278.6,848278.6,23639,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140348,1574572.00
02/03/2017 11:45,2,0.162,ALERT,212.38,301.17,59.991,1486140304,"201051344000867","219011344069620",23.76,-3.00,0,296.66,382.93,3.9,1.9,0.000,606069.6,606069.6,24037,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140350,1574573.00
02/03/2017 11:45,2,0.293,ALERT,211.70,336.94,59.991,1486140304,"201051344001093","219011344069620",29.68,0.00,0,297.57,406.37,8.8,6.6,0.018,609112.8,609112.8,23931,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140351,1574574.00
02/03/2017 11:45,2,0.486,ACTIVE,212.38,353.17,59.986,1486140304,"201051344000900","219011344069620",32.46,-2.50,0,344.45,432.22,16.1,13.6,0.106,625172.8,625172.8,23528,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140352,1574575.00
02/03/2017 11:45,2,0.289,ACTIVE,212.61,338.74,60.002,1486140304,"201051344000648","219011344069620",31.35,-4.00,0,324.92,387.44,9.2,7.0,0.031,614807.5,614807.5,23562,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140353,1574576.00
02/03/2017 11:45,2,0.988,ACTIVE,212.61,388.64,59.996,1486140304,"201051344000569","219011344069620",35.84,0.50,0,333.63,441.84,35.9,32.7,0.265,625795.3,625795.3,23526,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140354,1574577.00
02/03/2017 11:45,2,0.309,ACTIVE,212.38,362.79,59.996,1486140304,"201051344000983","219011344069620",33.70,-2.50,0,332.73,404.87,10.6,8.3,0.044,618307.2,618307.2,23691,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140355,1574578.00
