ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 11:45,2,0.160,ACTIVE,212.61,350.77,59.991,1486140304,"201051344001158","219011344069620",28.09,-3.50,0,297.57,387.74,4.6,2.5,0.000,606703.9,606703.9,23951,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140356,1574579.00
02/03/2017 11:45,2,0.436,ACTIVE,213.06,342.65,59.996,1486140304,"201051344000576","219011344069620",31.51,-3.00,0,335.44,410.58,14.0,11.6,0.066,617567.0,617567.0,23576,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140357,1574580.00
02/03/2017 11:45,2,0.227,ACTIVE,211.25,349.26,59.996,1486140304,"274151322000087","219011344069620",32.48,3.00,0,331.83,396.75,7.5,5.3,0.031,820243.1,820243.1,23881,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486140358,1574581.00
02/03/2017 12:00,2,0.473,ACTIVE,214.19,348.66,59.991,1486141203,"201051344000645","219011344069620",32.18,-1.50,0,335.14,393.45,15.4,13.0,0.084,616758.4,616758.4,23576,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141205,1574582.00
02/03/2017 12:00,2,0.773,ACTIVE,212.61,376.92,60.007,1486141203,"274151322000085","219011344069620",34.83,4.00,0,333.93,414.19,27.3,24.4,0.168,846918.0,846918.0,23662,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141205,1574583.00
02/03/2017 12:00,2,0.256,ACTIVE,213.96,342.65,59.986,1486141203,"201051344000633","219011344069620",31.65,-2.50,0,297.57,385.03,8.2,6.0,0.018,605907.3,605907.3,24017,0,0,0,L,1122011218,0,122.46,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141206,1574584.00
02/03/2017 12:00,2,0.262,ACTIVE,213.51,339.65,59.986,1486141203,"201051344000469","219011344069620",30.30,-4.00,0,298.17,383.83,8.1,5.9,0.013,608783.3,608783.3,23979,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141207,1574585.00
02/03/2017 12:00,2,0.281,ACTIVE,212.16,357.38,59.991,1486141203,"201051344000646","219011344069620",33.20,0.00,0,297.57,390.74,9.5,7.2,0.035,604648.5,604648.5,23941,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141208,1574586.00
02/03/2017 12:00,2,3.807,ACTIVE,212.16,355.58,60.002,1486141203,"274151322000052","219011344069620",31.13,19.80,0,326.12,426.21,119.9,113.8,0.468,875489.8,875489.8,23424,0,0,0,L,1151911521,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141209,1574587.00
02/03/2017 12:00,2,0.223,ACTIVE,212.61,338.44,59.991,1486141203,"201051344000585","219011344069620",30.10,-1.00,0,298.17,371.81,6.8,4.6,0.018,615188.9,615188.9,24042,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141210,1574588.00
02/03/2017 12:00,2,0.795,ACTIVE,212.61,391.64,60.018,1486141203,"201051344001230","219011344069620",36.34,2.50,0,359.18,433.72,29.3,26.4,0.203,608090.1,608090.1,23814,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141211,1574589.00
02/03/2017 12:00,2,0.316,ACTIVE,213.06,361.59,59.986,1486141203,"201051344000582","219011344069620",33.62,-1.50,0,298.77,399.16,10.8,8.5,0.040,599941.2,599941.2,23980,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141212,1574590.00
02/03/2017 12:00,2,0.381,ACTIVE,212.16,369.70,59.986,1486141203,"201051344000955","219011344069620",34.43,1.00,0,312.89,394.95,13.3,10.9,0.057,615256.5,615256.5,23921,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141213,1574591.00
02/03/2017 12:00,2,0.271,ALERT,211.93,501.95,59.991,1486141203,"274151322000094","219011344069620",48.49,7.00,0,298.77,524.50,13.5,11.1,0.075,721093.0,721093.0,24208,0,0,0,L,1151911521,0,121.55,122.46,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141214,1574592.00
02/03/2017 12:00,2,0.371,ACTIVE,213.51,352.27,60.002,1486141203,"201051344000579","219011344069620",32.66,-1.00,0,299.37,378.12,12.3,10.0,0.049,624266.8,624266.8,23889,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141215,1574593.00
02/03/2017 12:00,2,0.500,ACTIVE,212.38,377.22,60.007,1486141203,"201051344000890","219011344069620",35.19,2.50,0,333.33,404.57,17.8,15.2,0.088,612263.2,612263.2,23984,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141216,1574594.00
02/03/2017 12:00,2,0.508,ACTIVE,212.61,381.73,59.991,1486141203,"201051344000438","219011344069620",35.54,1.50,0,332.73,412.68,18.4,15.8,0.088,613323.4,613323.4,23985,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141217,1574595.00
02/03/2017 12:00,2,0.365,ALERT,212.61,338.14,59.959,1486141203,"201051344000417","219011344069620",22.15,1.00,0,297.26,347.76,8.2,6.0,0.027,596524.2,596524.2,24138,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141219,1574596.00
02/03/2017 12:00,2,3.447,ALERT,212.16,360.08,59.996,1486141203,"274151322000083","219011344069620",31.77,19.00,0,298.77,531.11,110.9,105.1,0.438,867030.1,867030.1,23458,0,0,0,L,1151911521,0,121.55,122.68,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141221,1574597.00
02/03/2017 12:00,2,1.438,ACTIVE,212.83,390.14,59.991,1486141203,"274151322000076","219011344069620",35.54,9.70,0,333.93,433.42,51.6,47.9,0.349,924253.0,924253.0,23573,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141222,1574598.00
02/03/2017 12:00,2,0.203,ACTIVE,213.29,339.04,59.996,1486141203,"201051344000868","219011344069620",28.51,-3.50,0,299.97,389.24,5.9,3.7,0.009,607230.3,607230.3,23997,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141222,1574599.00
02/03/2017 12:00,2,3.344,ALERT,212.16,347.16,60.007,1486141203,"274151322000095","219011344069620",31.47,18.00,0,298.77,530.81,106.5,100.9,0.407,915643.9,915643.9,23636,0,0,0,L,1151911521,0,122.01,122.23,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141224,1574600.00
02/03/2017 12:00,2,0.188,ACTIVE,213.06,340.25,59.986,1486141203,"201051344000988","219011344069620",28.90,-2.50,0,296.06,372.41,5.5,3.4,0.004,568928.7,568928.7,24026,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141225,1574601.00
02/03/2017 12:00,2,0.213,ALERT,212.38,337.24,59.981,1486141203,"201051344001025","219011344069620",30.16,-1.50,0,297.26,385.03,6.5,4.4,0.013,613362.5,613362.5,24061,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141227,1574602.00
02/03/2017 12:00,2,0.352,ACTIVE,213.29,357.08,59.991,1486141203,"201051344000458","219011344069620",33.14,-1.00,0,332.43,387.14,11.9,9.5,0.044,617410.9,617410.9,23730,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141228,1574603.00
02/03/2017 12:00,2,0.986,ACTIVE,213.96,387.44,59.996,1486141203,"201051344000853","219011344069620",35.72,0.50,0,334.24,434.02,35.7,32.6,0.270,616198.5,616198.5,23619,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141229,1574604.00
02/03/2017 12:00,2,0.734,ACTIVE,212.83,388.34,59.981,1486141203,"201051344000685","219011344069620",36.10,2.00,0,360.99,439.74,26.9,24.0,0.186,612636.6,612636.6,23879,0,0,0,L,1122011218,0,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141230,1574605.00
02/03/2017 12:00,2,0.971,ACTIVE,212.83,343.25,59.944,1486141203,"201051344000917","219011344069620",23.52,1.00,0,330.63,383.83,23.1,20.4,0.172,609528.0,609528.0,23901,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141232,1574606.00
02/03/2017 12:00,2,2.928,ACTIVE,212.83,354.37,59.991,1486141203,"201051344001145","219011344069620",31.97,6.30,0,325.52,446.95,94.8,89.6,0.438,616161.5,616161.5,23733,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141233,1574607.00
02/03/2017 12:00,2,0.246,ALERT,212.38,337.84,60.002,1486141203,"201051344000651","219011344069620",30.28,-2.00,0,298.17,394.95,7.6,5.4,0.018,608030.5,608030.5,23997,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141235,1574608.00
02/03/2017 12:00,2,0.299,ACTIVE,211.70,338.74,59.949,1486141203,"274151322000088","219011344069620",19.74,2.00,0,331.53,350.17,6.0,3.9,0.022,831934.6,831934.6,23600,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141235,1574609.00
02/03/2017 12:00,2,0.273,ALERT,212.61,492.94,59.991,1486141203,"274151322000068","219011344069620",47.39,5.00,0,331.53,510.97,13.2,10.8,0.057,722000.7,722000.7,24117,0,0,0,L,1151911521,0,122.01,122.68,0001,4,0,0,0,0,0,0,1,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141237,1574610.00
02/03/2017 12:00,2,0.197,ACTIVE,211.93,336.64,59.986,1486141203,"201051344001135","219011344069620",29.46,-0.50,0,298.47,380.52,5.9,3.8,0.013,603567.0,603567.0,24057,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141238,1574611.00
02/03/2017 12:00,2,0.275,ACTIVE,212.83,338.74,59.996,1486141203,"201051344000594","219011344069620",30.65,-1.50,0,298.47,388.04,8.6,6.4,0.027,619739.5,619739.5,23932,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141239,1574612.00
02/03/2017 12:00,2,0.240,ALERT,212.38,337.24,59.991,1486141203,"201051344001203","219011344069620",29.70,-1.00,0,298.17,390.74,7.3,5.1,0.018,611956.1,611956.1,24039,0,0,0,L,1122011218,0,122.46,120.88,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141241,1574613.00
02/03/2017 12:00,2,0.838,ACTIVE,211.93,341.45,59.986,1486141203,"274151322000054","219011344069620",22.84,4.50,0,329.43,370.00,19.4,16.8,0.119,848287.4,848287.4,23640,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141242,1574614.00
02/03/2017 12:00,2,0.201,ACTIVE,213.29,338.44,60.018,1486141203,"201051344000867","219011344069620",29.26,-2.00,0,298.47,379.92,6.0,3.9,0.013,606071.5,606071.5,24039,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141243,1574615.00
02/03/2017 12:00,2,0.361,ACTIVE,212.38,349.86,60.002,1486141203,"201051344001093","219011344069620",32.40,0.50,0,331.23,403.97,11.9,9.5,0.040,609116.9,609116.9,23933,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141244,1574616.00
02/03/2017 12:00,2,0.723,ACTIVE,213.06,376.31,59.991,1486141203,"201051344000900","219011344069620",34.65,-1.50,0,334.54,431.02,25.5,22.7,0.194,625185.0,625185.0,23529,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141245,1574617.00
02/03/2017 12:00,2,0.352,ACTIVE,213.51,356.48,59.991,1486141203,"201051344000648","219011344069620",33.14,-3.00,0,333.33,387.44,11.8,9.5,0.049,614812.2,614812.2,23563,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141245,1574618.00
02/03/2017 12:00,2,1.451,ACTIVE,213.29,393.15,59.981,1486141203,"201051344000569","219011344069620",35.94,2.50,0,333.63,440.64,52.8,49.1,0.415,625821.0,625821.0,23527,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141246,1574619.00
02/03/2017 12:00,2,0.430,ACTIVE,213.29,360.99,59.959,1486141203,"201051344000983","219011344069620",33.50,-2.00,0,335.74,404.87,14.6,12.2,0.084,618313.4,618313.4,23692,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141247,1574620.00
02/03/2017 12:00,2,0.225,ALERT,213.29,338.74,59.981,1486141203,"201051344001158","219011344069620",26.70,-3.00,0,298.77,368.80,6.0,3.9,0.009,606705.8,606705.8,23952,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141249,1574621.00
02/03/2017 12:00,2,0.572,ACTIVE,213.74,354.07,59.991,1486141203,"201051344000576","219011344069620",32.58,-2.50,0,336.34,411.18,18.9,16.3,0.106,617575.1,617575.1,23577,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141250,1574622.00
02/03/2017 12:00,2,0.324,ACTIVE,212.16,356.18,59.975,1486141203,"274151322000087","219011344069620",32.96,3.70,0,330.93,390.14,10.9,8.6,0.057,820248.1,820248.1,23882,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486141251,1574623.00
02/03/2017 12:15,2,0.377,ACTIVE,213.96,353.17,60.002,1486142103,"201051344000645","219011344069620",32.66,-2.00,0,335.14,395.85,12.5,10.1,0.057,616761.8,616761.8,23577,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142104,1574624.00
02/03/2017 12:15,2,0.537,ACTIVE,212.38,376.92,59.991,1486142103,"274151322000085","219011344069620",34.91,4.00,0,334.54,421.10,18.9,16.3,0.106,846924.2,846924.2,23663,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142105,1574625.00
02/03/2017 12:15,2,0.238,ALERT,214.19,341.45,59.991,1486142103,"201051344000633","219011344069620",28.13,-2.50,0,300.27,391.94,6.8,4.6,0.013,605908.8,605908.8,24018,0,0,0,L,1122011218,0,122.46,122.68,0002,-3,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142107,1574626.00
02/03/2017 12:15,2,0.244,ALERT,213.74,339.34,59.991,1486142103,"201051344000469","219011344069620",28.98,-5.00,0,300.87,384.43,7.2,5.0,0.009,608784.8,608784.8,23980,0,0,0,L,1122011218,0,121.55,122.68,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142109,1574627.00
02/03/2017 12:15,2,0.270,ACTIVE,212.61,339.04,59.986,1486142103,"201051344000646","219011344069620",31.25,-0.50,0,332.43,391.94,8.6,6.4,0.027,604650.4,604650.4,23942,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142109,1574628.00
02/03/2017 12:15,2,3.154,ALERT,212.16,356.78,59.954,1486142103,"274151322000052","219011344069620",32.34,14.30,0,299.07,532.31,103.4,97.8,0.393,875518.9,875518.9,23425,0,0,0,L,1151911521,0,121.55,122.68,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142111,1574629.00
02/03/2017 12:15,2,0.232,ALERT,212.83,338.74,59.991,1486142103,"201051344000585","219011344069620",26.18,-1.50,0,299.07,371.21,6.2,4.1,0.013,615190.1,615190.1,24043,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142113,1574630.00
02/03/2017 12:15,2,0.738,ACTIVE,212.83,397.96,59.991,1486142103,"201051344001230","219011344069620",37.01,1.50,0,356.48,440.04,27.7,24.8,0.194,608096.8,608096.8,23815,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142114,1574631.00
02/03/2017 12:15,2,0.293,ACTIVE,213.29,352.87,59.954,1486142103,"201051344000582","219011344069620",32.78,-2.00,0,334.84,398.26,9.7,7.4,0.031,599943.2,599943.2,23981,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142115,1574632.00
02/03/2017 12:15,2,0.352,ACTIVE,212.38,356.78,59.996,1486142103,"201051344000955","219011344069620",33.14,0.00,0,332.73,398.56,11.8,9.5,0.044,615259.0,615259.0,23922,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142116,1574633.00
02/03/2017 12:15,2,0.354,ALERT,212.38,503.46,59.981,1486142103,"274151322000094","219011344069620",49.34,7.00,0,299.37,523.59,17.6,15.1,0.106,721096.3,721096.3,24210,0,0,0,L,1151911521,0,121.55,122.91,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142118,1574634.00
02/03/2017 12:15,2,0.367,ACTIVE,213.74,344.15,59.981,1486142103,"201051344000579","219011344069620",31.89,-1.50,0,336.34,379.32,11.9,9.6,0.044,624269.0,624269.0,23890,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142118,1574635.00
02/03/2017 12:15,2,0.510,ACTIVE,212.83,376.31,59.991,1486142103,"201051344000890","219011344069620",35.09,2.00,0,333.63,408.78,18.2,15.6,0.088,612267.0,612267.0,23985,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142119,1574636.00
02/03/2017 12:15,2,0.547,ACTIVE,213.06,377.82,60.012,1486142103,"201051344000438","219011344069620",35.15,1.00,0,333.93,416.59,19.5,16.9,0.115,613327.6,613327.6,23986,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142120,1574637.00
02/03/2017 12:15,2,0.387,ACTIVE,213.06,339.34,60.018,1486142103,"201051344000417","219011344069620",22.52,0.50,0,332.13,347.76,8.8,6.6,0.027,596525.8,596525.8,24140,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142121,1574638.00
02/03/2017 12:15,2,3.854,ALERT,212.61,374.81,59.981,1486142103,"274151322000083","219011344069620",33.06,14.30,0,299.67,532.61,128.9,122.5,0.508,867059.2,867059.2,23460,0,0,0,L,1151911521,0,121.78,122.68,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142123,1574639.00
02/03/2017 12:15,2,2.607,ACTIVE,213.29,397.66,59.996,1486142103,"274151322000076","219011344069620",35.88,9.70,0,330.33,434.93,94.8,89.6,0.367,924275.7,924275.7,23574,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142124,1574640.00
02/03/2017 12:15,2,0.256,ALERT,213.74,339.95,59.991,1486142103,"201051344000868","219011344069620",27.93,-3.50,0,301.17,390.14,7.3,5.1,0.022,607231.4,607231.4,23998,0,0,0,L,1122011218,0,122.01,122.68,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142126,1574641.00
02/03/2017 12:15,2,4.523,ALERT,212.61,379.32,59.981,1486142103,"274151322000095","219011344069620",33.02,13.70,0,300.27,530.21,151.4,144.2,0.566,915674.5,915674.5,23638,0,0,0,L,1151911521,0,122.23,122.46,0400,5,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142127,1574642.00
02/03/2017 12:15,2,0.309,ALERT,214.19,342.05,59.986,1486142103,"201051344000988","219011344069620",29.72,-3.00,0,298.47,373.31,9.3,7.1,0.044,568929.8,568929.8,24027,0,0,0,L,1122011218,0,122.01,122.68,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142129,1574643.00
02/03/2017 12:15,2,0.262,ACTIVE,213.06,377.22,59.996,1486142103,"201051344001025","219011344069620",35.38,-2.00,0,322.81,384.43,9.4,7.1,0.027,613363.9,613363.9,24063,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142130,1574644.00
02/03/2017 12:15,2,0.590,ACTIVE,213.96,367.30,59.991,1486142103,"201051344000458","219011344069620",34.05,-1.00,0,334.24,390.44,20.4,17.7,0.119,617414.0,617414.0,23731,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142131,1574645.00
02/03/2017 12:15,2,1.574,ACTIVE,214.41,400.96,59.996,1486142103,"201051344000853","219011344069620",36.72,-1.00,0,336.04,436.43,58.6,54.7,0.451,616209.9,616209.9,23620,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142132,1574646.00
02/03/2017 12:15,2,1.193,ACTIVE,213.29,406.07,59.959,1486142103,"201051344000685","219011344069620",37.51,1.00,0,357.68,444.85,45.4,41.8,0.340,612644.8,612644.8,23880,0,0,0,L,1122011218,0,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142133,1574647.00
02/03/2017 12:15,2,1.354,ACTIVE,213.06,346.56,60.007,1486142103,"201051344000917","219011344069620",23.95,0.00,0,331.83,387.14,32.9,29.8,0.256,609535.0,609535.0,23902,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142134,1574648.00
02/03/2017 12:15,2,3.639,ACTIVE,213.06,367.90,59.970,1486142103,"201051344001145","219011344069620",33.16,4.00,0,327.62,455.37,122.1,116.0,0.557,616191.0,616191.0,23734,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142135,1574649.00
02/03/2017 12:15,2,0.271,ACTIVE,212.83,349.26,59.996,1486142103,"201051344000651","219011344069620",32.42,-2.50,0,332.43,389.84,8.9,6.7,0.027,608032.2,608032.2,23999,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142136,1574650.00
02/03/2017 12:15,2,0.275,ACTIVE,212.16,342.65,59.986,1486142103,"274151322000088","219011344069620",31.71,2.00,0,331.23,369.70,8.8,6.6,0.040,831936.3,831936.3,23601,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142137,1574651.00
02/03/2017 12:15,2,0.283,ALERT,213.06,500.75,59.970,1486142103,"274151322000068","219011344069620",48.17,6.70,0,299.07,513.68,13.8,11.4,0.062,722003.8,722003.8,24119,0,0,0,L,1151911521,0,122.23,122.91,0001,5,0,0,0,0,0,0,185,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486142138,1574652.00
02/03/2017 12:15,2,0.209,ACTIVE,212.61,336.94,59.996,1486142103,"201051344001135","219011344069620",30.34,-1.00,0,315.00,387.44,6.5,4.3,0.018,603568.1,603568.1,24058,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142139,1574653.00
02/03/2017 12:15,2,0.277,ACTIVE,213.06,358.88,59.975,1486142103,"201051344000594","219011344069620",33.34,-1.50,0,332.13,393.45,9.4,7.1,0.031,619741.6,619741.6,23933,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142140,1574654.00
02/03/2017 12:15,2,0.244,ACTIVE,212.83,338.14,59.975,1486142103,"201051344001203","219011344069620",31.13,-1.50,0,332.73,391.34,7.7,5.5,0.022,611957.7,611957.7,24041,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142141,1574655.00
02/03/2017 12:15,2,0.924,ACTIVE,211.93,342.35,59.996,1486142103,"274151322000054","219011344069620",23.28,3.70,0,331.83,373.61,21.9,19.2,0.137,848293.4,848293.4,23641,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142142,1574656.00
02/03/2017 12:15,2,0.199,ALERT,213.96,339.04,59.986,1486142103,"201051344000867","219011344069620",29.20,-2.50,0,299.67,379.02,5.9,3.8,0.013,606072.7,606072.7,24040,0,0,0,L,1122011218,0,122.23,122.01,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142144,1574657.00
02/03/2017 12:15,2,0.367,ACTIVE,212.61,373.01,59.996,1486142103,"201051344001093","219011344069620",34.81,0.00,0,332.73,407.57,13.0,10.6,0.049,609119.9,609119.9,23934,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142145,1574658.00
02/03/2017 12:15,2,0.711,ACTIVE,213.51,382.33,59.981,1486142103,"201051344000900","219011344069620",35.27,-2.50,0,335.44,431.02,25.5,22.7,0.190,625192.8,625192.8,23530,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142146,1574659.00
02/03/2017 12:15,2,0.381,ACTIVE,213.74,340.25,59.996,1486142103,"201051344000648","219011344069620",31.29,-3.50,0,334.84,390.74,12.1,9.8,0.053,614815.3,614815.3,23564,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142147,1574660.00
02/03/2017 12:15,2,1.512,ACTIVE,213.74,397.05,59.986,1486142103,"201051344000569","219011344069620",36.24,0.50,0,334.54,448.75,55.6,51.8,0.442,625838.6,625838.6,23528,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142147,1574661.00
02/03/2017 12:15,2,0.424,ACTIVE,213.51,360.99,59.975,1486142103,"201051344000983","219011344069620",33.48,-2.00,0,335.74,409.08,14.4,12.0,0.084,618317.5,618317.5,23693,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142148,1574662.00
02/03/2017 12:15,2,0.193,ACTIVE,213.74,338.74,60.007,1486142103,"201051344001158","219011344069620",29.26,-3.50,0,299.67,375.11,5.8,3.6,0.009,606707.0,606707.0,23954,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142149,1574663.00
02/03/2017 12:15,2,0.549,ACTIVE,214.19,356.18,59.975,1486142103,"201051344000576","219011344069620",32.78,-2.50,0,337.24,414.19,18.2,15.6,0.097,617580.6,617580.6,23578,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142150,1574664.00
02/03/2017 12:15,2,0.320,ACTIVE,212.16,358.58,59.975,1486142103,"274151322000087","219011344069620",33.16,3.70,0,331.83,393.75,10.8,8.5,0.049,820251.3,820251.3,23883,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486142151,1574665.00
02/03/2017 12:30,2,0.531,ACTIVE,214.19,356.18,59.981,1486143003,"201051344000645","219011344069620",32.90,-2.00,0,337.24,396.45,17.7,15.2,0.106,616765.0,616765.0,23578,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143004,1574666.00
02/03/2017 12:30,2,0.682,ACTIVE,212.38,381.12,59.986,1486143003,"274151322000085","219011344069620",35.46,3.70,0,335.44,422.90,24.7,21.9,0.146,846929.8,846929.8,23664,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143005,1574667.00
02/03/2017 12:30,2,0.271,ACTIVE,213.96,364.29,59.986,1486143003,"201051344000633","219011344069620",33.89,-2.50,0,298.77,389.24,9.4,7.1,0.027,605910.2,605910.2,24020,0,0,0,L,1122011218,0,122.23,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143006,1574668.00
02/03/2017 12:30,2,0.275,ACTIVE,213.96,340.55,60.002,1486143003,"201051344000469","219011344069620",30.99,-5.00,0,300.27,382.33,8.7,6.4,0.018,608786.2,608786.2,23982,0,0,0,L,1122011218,0,121.55,122.91,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143007,1574669.00
02/03/2017 12:30,2,0.307,ACTIVE,212.83,349.86,59.981,1486143003,"201051344000646","219011344069620",32.38,-0.50,0,333.33,392.85,10.1,7.8,0.040,604652.2,604652.2,23943,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143008,1574670.00
02/03/2017 12:30,2,4.424,ALERT,212.38,351.37,60.002,1486143003,"274151322000052","219011344069620",31.89,15.50,0,300.87,533.81,143.0,136.1,0.561,875546.6,875546.6,23427,0,0,0,L,1151911521,0,121.55,122.68,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143009,1574671.00
02/03/2017 12:30,2,0.254,ACTIVE,213.06,359.48,59.981,1486143003,"201051344000585","219011344069620",33.44,-1.50,0,315.60,380.82,8.6,6.4,0.022,615191.2,615191.2,24045,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143010,1574672.00
02/03/2017 12:30,2,1.158,ACTIVE,213.06,403.97,59.991,1486143003,"201051344001230","219011344069620",37.29,1.00,0,366.10,442.74,43.6,40.2,0.349,608103.1,608103.1,23816,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143011,1574673.00
02/03/2017 12:30,2,0.514,ACTIVE,213.96,382.33,60.002,1486143003,"201051344000582","219011344069620",35.68,-2.00,0,333.33,398.26,18.6,16.0,0.102,599945.1,599945.1,23982,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143013,1574674.00
02/03/2017 12:30,2,0.701,ACTIVE,212.61,344.45,59.991,1486143003,"201051344000955","219011344069620",20.36,-0.50,0,333.63,400.66,14.2,11.7,0.084,615261.5,615261.5,23923,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143014,1574675.00
02/03/2017 12:30,2,0.508,ALERT,212.38,503.46,59.975,1486143003,"274151322000094","219011344069620",51.05,6.70,0,299.07,520.29,26.4,23.6,0.155,721099.8,721099.8,24212,0,0,0,L,1151911521,0,121.55,122.91,0001,5,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486143016,1574676.00
02/03/2017 12:30,2,0.633,ACTIVE,214.64,371.81,59.981,1486143003,"201051344000579","219011344069620",34.45,-1.50,0,335.14,378.72,22.1,19.4,0.133,624271.2,624271.2,23891,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143017,1574677.00
02/03/2017 12:30,2,0.928,ACTIVE,213.06,393.15,59.996,1486143003,"201051344000890","219011344069620",36.42,1.50,0,332.73,409.98,34.3,31.2,0.234,612270.5,612270.5,23986,0,0,0,L,1122011218,0,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143017,1574678.00
02/03/2017 12:30,2,1.008,ACTIVE,213.51,400.06,59.991,1486143003,"201051344000438","219011344069620",37.03,0.50,0,333.33,418.70,37.7,34.5,0.274,613331.5,613331.5,23987,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143018,1574679.00
02/03/2017 12:30,2,0.609,ACTIVE,213.51,341.15,60.039,1486143003,"201051344000417","219011344069620",23.48,0.50,0,332.43,347.46,14.5,12.1,0.084,596527.4,596527.4,24141,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143019,1574680.00
02/03/2017 12:30,2,7.225,ALERT,213.29,396.15,59.986,1486143003,"274151322000083","219011344069620",34.75,14.30,0,299.37,533.81,253.2,242.5,0.981,867085.5,867085.5,23462,0,0,0,L,1151911521,0,122.23,122.91,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143021,1574681.00
02/03/2017 12:30,2,6.148,ACTIVE,213.96,390.44,59.981,1486143003,"274151322000076","219011344069620",35.68,9.70,0,327.62,437.33,222.3,212.7,0.871,924297.0,924297.0,23575,0,0,0,L,1151911521,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143022,1574682.00
02/03/2017 12:30,2,0.279,ACTIVE,214.19,386.53,59.996,1486143003,"201051344000868","219011344069620",36.32,-4.00,0,333.63,391.64,10.3,8.0,0.031,607232.5,607232.5,24000,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143023,1574683.00
02/03/2017 12:30,2,6.885,ALERT,212.83,421.40,59.981,1486143003,"274151322000095","219011344069620",36.06,14.00,0,300.27,530.81,252.9,242.1,0.963,915702.8,915702.8,23640,0,0,0,L,1151911521,0,122.23,122.46,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143025,1574684.00
02/03/2017 12:30,2,0.348,ACTIVE,214.19,364.89,59.991,1486143003,"201051344000988","219011344069620",33.85,-3.00,0,327.32,378.42,12.0,9.6,0.057,568930.9,568930.9,24029,0,0,0,L,1122011218,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143026,1574685.00
02/03/2017 12:30,2,0.264,ACTIVE,213.29,380.22,59.986,1486143003,"201051344001025","219011344069620",35.70,-2.00,0,334.24,387.74,9.6,7.4,0.027,613365.2,613365.2,24064,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143026,1574686.00
02/03/2017 12:30,2,0.816,ACTIVE,214.41,373.91,59.986,1486143003,"201051344000458","219011344069620",34.53,-1.00,0,335.74,391.64,28.6,25.7,0.194,617417.0,617417.0,23732,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143027,1574687.00
02/03/2017 12:30,2,2.979,ACTIVE,215.09,403.07,59.986,1486143003,"201051344000853","219011344069620",37.07,0.00,0,336.04,434.93,112.0,106.1,0.513,616221.1,616221.1,23621,0,0,0,L,1122011218,0,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143028,1574688.00
02/03/2017 12:30,2,1.865,ACTIVE,213.74,411.48,59.986,1486143003,"201051344000685","219011344069620",37.31,1.00,0,370.60,444.54,70.3,66.0,0.583,612652.6,612652.6,23881,0,0,0,L,1122011218,0,123.36,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143029,1574689.00
02/03/2017 12:30,2,2.520,ACTIVE,213.74,354.67,59.981,1486143003,"201051344000917","219011344069620",24.39,0.00,0,331.53,386.83,62.1,58.0,0.513,609541.7,609541.7,23903,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143030,1574690.00
02/03/2017 12:30,2,7.404,ALERT,213.74,384.13,59.996,1486143003,"201051344001145","219011344069620",33.83,3.30,0,300.27,523.90,253.4,242.7,1.176,616218.1,616218.1,23735,0,0,0,L,1122011218,0,122.68,121.78,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143032,1574691.00
02/03/2017 12:30,2,0.459,ACTIVE,213.74,371.21,60.023,1486143003,"201051344000651","219011344069620",34.53,-2.50,0,334.54,391.64,16.1,13.6,0.075,608033.9,608033.9,24000,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143033,1574692.00
02/03/2017 12:30,2,0.689,ACTIVE,212.83,365.80,59.970,1486143003,"274151322000088","219011344069620",33.56,2.00,0,333.03,376.62,23.5,20.8,0.141,831938.1,831938.1,23602,0,0,0,L,1151911521,0,122.91,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143034,1574693.00
02/03/2017 12:30,2,0.463,ALERT,213.96,504.36,59.981,1486143003,"274151322000068","219011344069620",49.92,7.00,0,336.34,514.88,23.5,20.8,0.133,722006.9,722006.9,24121,0,0,0,L,1151911521,0,122.68,123.14,0001,6,0,0,0,0,0,0,168,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143036,1574694.00
02/03/2017 12:30,2,0.363,ACTIVE,213.29,370.60,59.981,1486143003,"201051344001135","219011344069620",34.57,-1.50,0,332.43,380.52,12.8,10.4,0.057,603569.3,603569.3,24059,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143037,1574695.00
02/03/2017 12:30,2,0.529,ACTIVE,213.74,382.93,59.965,1486143003,"201051344000594","219011344069620",35.60,-1.50,0,333.93,388.34,19.1,16.5,0.102,619743.6,619743.6,23934,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143038,1574696.00
02/03/2017 12:30,2,0.439,ACTIVE,213.51,376.31,59.944,1486143003,"201051344001203","219011344069620",35.17,-1.50,0,333.03,394.65,15.6,13.2,0.088,611959.2,611959.2,24042,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143039,1574697.00
02/03/2017 12:30,2,2.363,ACTIVE,212.83,352.87,59.954,1486143003,"274151322000054","219011344069620",23.99,3.30,0,332.13,374.21,57.4,53.4,0.389,848299.2,848299.2,23642,0,0,0,L,1151911521,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143039,1574698.00
02/03/2017 12:30,2,0.258,ACTIVE,214.41,378.42,59.975,1486143003,"201051344000867","219011344069620",35.52,-2.00,0,299.67,383.83,9.4,7.1,0.027,606073.9,606073.9,24042,0,0,0,L,1122011218,0,122.46,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143040,1574699.00
02/03/2017 12:30,2,0.674,ACTIVE,213.51,392.85,59.975,1486143003,"201051344001093","219011344069620",36.66,0.00,0,333.33,406.67,25.1,22.3,0.150,609122.9,609122.9,23935,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143041,1574700.00
02/03/2017 12:30,2,2.195,ACTIVE,214.41,394.35,59.986,1486143003,"201051344000900","219011344069620",36.14,-2.00,0,340.55,435.23,80.4,75.7,0.362,625200.4,625200.4,23531,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143042,1574701.00
02/03/2017 12:30,2,0.854,ACTIVE,214.41,377.22,59.981,1486143003,"201051344000648","219011344069620",34.81,-3.50,0,334.84,391.64,30.1,27.2,0.212,614818.4,614818.4,23565,0,0,0,L,1122011218,0,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143043,1574702.00
02/03/2017 12:30,2,4.789,ACTIVE,214.64,402.77,59.975,1486143003,"201051344000569","219011344069620",36.48,1.00,0,333.63,449.65,176.9,168.9,0.822,625856.2,625856.2,23529,0,0,0,L,1122011218,0,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143044,1574703.00
02/03/2017 12:30,2,1.133,ACTIVE,214.64,386.53,60.012,1486143003,"201051344000983","219011344069620",35.50,-2.00,0,335.44,409.08,40.7,37.3,0.323,618321.5,618321.5,23694,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143045,1574704.00
02/03/2017 12:30,2,0.418,ACTIVE,214.64,357.98,60.018,1486143003,"201051344001158","219011344069620",33.16,-3.50,0,311.39,383.53,14.1,11.7,0.080,606708.2,606708.2,23955,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143046,1574705.00
02/03/2017 12:30,2,1.467,ACTIVE,215.09,389.24,59.996,1486143003,"201051344000576","219011344069620",35.48,-2.50,0,339.65,416.59,52.8,49.0,0.398,617585.9,617585.9,23579,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143047,1574706.00
02/03/2017 12:30,2,0.969,ACTIVE,213.29,382.93,59.975,1486143003,"274151322000087","219011344069620",35.05,3.30,0,333.33,394.35,34.5,31.3,0.212,820254.3,820254.3,23884,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143047,1574707.00
02/03/2017 12:45,2,0.264,ACTIVE,213.74,355.58,59.965,1486143903,"201051344000645","219011344069620",33.08,-2.50,0,336.04,395.85,8.9,6.6,0.031,616768.0,616768.0,23579,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143904,1574708.00
02/03/2017 12:45,2,0.365,ACTIVE,212.16,373.91,59.975,1486143903,"274151322000085","219011344069620",34.89,3.70,0,335.44,420.50,13.0,10.6,0.066,846935.2,846935.2,23665,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143905,1574709.00
02/03/2017 12:45,2,0.188,ACTIVE,213.51,321.01,59.928,1486143903,"201051344000633","219011344069620",25.72,-3.00,0,315.60,397.35,4.9,2.8,0.000,605911.4,605911.4,24021,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143906,1574710.00
02/03/2017 12:45,2,0.213,ALERT,213.29,302.98,59.965,1486143903,"201051344000469","219011344069620",24.03,-5.50,0,300.27,394.95,5.2,3.1,0.000,608787.5,608787.5,23983,0,0,0,L,1122011218,0,121.10,122.46,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143907,1574711.00
02/03/2017 12:45,2,0.197,ACTIVE,212.16,338.14,59.970,1486143903,"201051344000646","219011344069620",29.06,-1.00,0,333.03,392.55,5.9,3.7,0.009,604653.9,604653.9,23944,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143908,1574712.00
02/03/2017 12:45,2,1.947,ALERT,211.93,359.78,59.970,1486143903,"274151322000052","219011344069620",31.93,11.70,0,299.37,527.50,62.9,58.8,0.429,875571.8,875571.8,23429,0,0,0,L,1151911521,0,121.33,122.23,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143910,1574713.00
02/03/2017 12:45,2,0.158,ALERT,212.38,301.47,59.970,1486143903,"201051344000585","219011344069620",22.84,-2.00,0,299.67,380.52,3.7,1.7,0.000,615192.1,615192.1,24046,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143912,1574714.00
02/03/2017 12:45,2,0.420,ACTIVE,212.38,388.64,59.965,1486143903,"201051344001230","219011344069620",36.34,1.00,0,333.63,437.33,15.4,13.0,0.080,608109.1,608109.1,23817,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143913,1574715.00
02/03/2017 12:45,2,0.211,ACTIVE,212.83,337.84,59.965,1486143903,"201051344000582","219011344069620",28.94,-2.50,0,334.24,396.45,6.2,4.1,0.004,599946.8,599946.8,23983,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143914,1574716.00
02/03/2017 12:45,2,0.279,ACTIVE,212.16,337.24,59.965,1486143903,"201051344000955","219011344069620",27.63,-0.50,0,332.43,397.35,7.8,5.6,0.013,615263.8,615263.8,23924,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143915,1574717.00
02/03/2017 12:45,2,0.279,ALERT,211.93,501.05,59.965,1486143903,"274151322000094","219011344069620",48.62,6.70,0,299.37,522.69,13.6,11.2,0.071,721102.7,721102.7,24214,0,0,0,L,1151911521,0,121.55,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143917,1574718.00
02/03/2017 12:45,2,0.270,ACTIVE,213.29,338.44,59.965,1486143903,"201051344000579","219011344069620",26.96,-1.50,0,334.84,380.22,7.4,5.2,0.009,624273.2,624273.2,23892,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143918,1574719.00
02/03/2017 12:45,2,0.307,ACTIVE,212.16,358.58,59.975,1486143903,"201051344000890","219011344069620",33.44,0.50,0,334.24,407.87,10.4,8.2,0.035,612273.8,612273.8,23987,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143918,1574720.00
02/03/2017 12:45,2,0.332,ACTIVE,212.38,373.91,60.002,1486143903,"201051344000438","219011344069620",34.95,0.00,0,334.24,415.39,11.8,9.4,0.040,613335.2,613335.2,23988,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143919,1574721.00
