ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 12:45,2,0.281,ACTIVE,212.61,337.84,59.922,1486143903,"201051344000417","219011344069620",21.97,0.00,0,333.63,348.96,6.3,4.1,0.004,596528.8,596528.8,24142,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143920,1574722.00
02/03/2017 12:45,2,1.914,ACTIVE,212.16,365.80,59.975,1486143903,"274151322000083","219011344069620",32.86,11.70,0,327.62,425.31,63.8,59.6,0.455,867110.0,867110.0,23464,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143921,1574723.00
02/03/2017 12:45,2,1.369,ACTIVE,212.61,387.44,59.975,1486143903,"274151322000076","219011344069620",35.52,7.70,0,333.03,430.12,49.3,45.7,0.331,924316.6,924316.6,23576,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143922,1574724.00
02/03/2017 12:45,2,0.178,ALERT,213.06,324.02,60.007,1486143903,"201051344000868","219011344069620",24.45,-4.00,0,301.77,392.55,4.5,2.4,0.000,607233.4,607233.4,24001,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143924,1574725.00
02/03/2017 12:45,2,2.164,ACTIVE,212.16,358.58,59.970,1486143903,"274151322000095","219011344069620",32.48,11.30,0,327.02,437.33,71.2,66.8,0.477,915728.7,915728.7,23642,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143925,1574726.00
02/03/2017 12:45,2,0.158,ALERT,213.29,325.22,59.986,1486143903,"201051344000988","219011344069620",25.70,-3.50,0,298.77,373.91,4.1,2.1,0.000,568931.8,568931.8,24030,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143927,1574727.00
02/03/2017 12:45,2,0.178,ACTIVE,212.16,357.38,59.981,1486143903,"201051344001025","219011344069620",29.52,-2.50,0,318.00,386.83,5.4,3.3,0.000,613366.4,613366.4,24065,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143928,1574728.00
02/03/2017 12:45,2,0.299,ACTIVE,213.29,338.74,59.959,1486143903,"201051344000458","219011344069620",31.31,-1.50,0,335.44,389.84,9.5,7.3,0.027,617419.7,617419.7,23733,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143928,1574729.00
02/03/2017 12:45,2,0.773,ACTIVE,213.96,389.54,59.975,1486143903,"201051344000853","219011344069620",36.12,-1.50,0,336.34,428.61,28.4,25.4,0.194,616231.1,616231.1,23622,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143929,1574730.00
02/03/2017 12:45,2,1.455,ACTIVE,212.83,346.56,59.917,1486143903,"201051344000685","219011344069620",23.32,0.00,0,335.14,441.84,34.3,31.2,0.274,612660.3,612660.3,23882,0,0,0,L,1122011218,0,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143930,1574731.00
02/03/2017 12:45,2,0.725,ACTIVE,212.83,341.45,59.975,1486143903,"201051344000917","219011344069620",23.87,-0.50,0,333.33,388.94,17.5,14.9,0.128,609547.8,609547.8,23904,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143931,1574732.00
02/03/2017 12:45,2,2.047,ACTIVE,212.61,368.50,59.991,1486143903,"201051344001145","219011344069620",32.80,2.00,0,327.92,446.95,68.0,63.7,0.561,616242.6,616242.6,23737,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143932,1574733.00
02/03/2017 12:45,2,0.219,ACTIVE,212.38,337.84,59.949,1486143903,"201051344000651","219011344069620",28.19,-3.00,0,335.14,386.53,6.2,4.1,0.009,608035.4,608035.4,24001,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143933,1574734.00
02/03/2017 12:45,2,0.164,ACTIVE,211.70,338.14,59.965,1486143903,"274151322000088","219011344069620",31.17,2.00,0,334.24,376.62,5.2,3.1,0.018,831939.7,831939.7,23603,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143934,1574735.00
02/03/2017 12:45,2,0.277,ALERT,212.83,488.73,59.970,1486143903,"274151322000068","219011344069620",47.05,7.30,0,336.04,516.38,13.2,10.8,0.062,722009.8,722009.8,24123,0,0,0,L,1151911521,0,122.01,122.91,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143936,1574736.00
02/03/2017 12:45,2,0.172,ALERT,212.16,360.38,59.996,1486143903,"201051344001135","219011344069620",27.97,-1.50,0,300.27,384.43,4.9,2.8,0.000,603570.3,603570.3,24060,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143938,1574737.00
02/03/2017 12:45,2,0.229,ACTIVE,212.83,338.14,59.959,1486143903,"201051344000594","219011344069620",29.90,-1.50,0,333.33,389.84,7.0,4.8,0.013,619745.4,619745.4,23935,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143939,1574738.00
02/03/2017 12:45,2,0.232,ACTIVE,212.38,337.24,59.954,1486143903,"201051344001203","219011344069620",24.97,-2.00,0,334.24,384.73,5.9,3.8,0.009,611960.6,611960.6,24043,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143940,1574739.00
02/03/2017 12:45,2,0.654,ACTIVE,211.93,342.35,59.970,1486143903,"274151322000054","219011344069620",23.40,3.00,0,332.13,373.91,15.6,13.1,0.093,848304.2,848304.2,23643,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143941,1574740.00
02/03/2017 12:45,2,0.170,ALERT,213.51,337.24,59.975,1486143903,"201051344000867","219011344069620",27.21,-3.00,0,299.97,384.73,4.7,2.6,0.000,606074.7,606074.7,24043,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143942,1574741.00
02/03/2017 12:45,2,0.311,ACTIVE,212.16,351.07,59.965,1486143903,"201051344001093","219011344069620",32.56,-1.00,0,333.03,407.27,10.2,8.0,0.027,609125.5,609125.5,23936,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143943,1574742.00
02/03/2017 12:45,2,0.564,ACTIVE,213.29,377.52,59.975,1486143903,"201051344000900","219011344069620",34.97,-2.50,0,335.14,419.60,20.0,17.4,0.137,625206.8,625206.8,23532,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143944,1574743.00
02/03/2017 12:45,2,0.316,ACTIVE,213.51,351.67,60.007,1486143903,"201051344000648","219011344069620",32.66,-4.00,0,335.74,389.84,10.5,8.2,0.035,614821.2,614821.2,23566,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143945,1574744.00
02/03/2017 12:45,2,1.285,ACTIVE,213.51,396.75,59.981,1486143903,"201051344000569","219011344069620",36.44,-0.50,0,332.43,442.14,47.8,44.2,0.362,625871.2,625871.2,23530,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143946,1574745.00
02/03/2017 12:45,2,0.352,ACTIVE,213.29,363.69,59.975,1486143903,"201051344000983","219011344069620",33.87,-2.50,0,335.74,406.07,12.1,9.8,0.062,618324.8,618324.8,23695,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143947,1574746.00
02/03/2017 12:45,2,0.205,ALERT,213.51,366.10,59.975,1486143903,"201051344001158","219011344069620",25.13,-4.00,0,300.27,367.00,5.2,3.1,0.000,606709.2,606709.2,23956,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143949,1574747.00
02/03/2017 12:45,2,0.479,ACTIVE,213.74,353.77,59.965,1486143903,"201051344000576","219011344069620",32.66,-3.00,0,334.54,412.98,15.8,13.4,0.075,617590.4,617590.4,23580,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143950,1574748.00
02/03/2017 12:45,2,0.264,ACTIVE,212.16,354.37,59.970,1486143903,"274151322000087","219011344069620",32.86,3.30,0,334.84,392.55,8.8,6.6,0.035,820256.8,820256.8,23885,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486143951,1574749.00
02/03/2017 13:00,2,0.348,ACTIVE,213.96,351.67,59.959,1486144803,"201051344000645","219011344069620",32.56,-2.00,0,336.34,397.66,11.5,9.2,0.049,616772.0,616772.0,23580,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144804,1574750.00
02/03/2017 13:00,2,0.488,ACTIVE,212.16,376.31,59.954,1486144803,"274151322000085","219011344069620",34.85,3.70,0,334.84,424.41,17.2,14.7,0.097,846942.5,846942.5,23666,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144805,1574751.00
02/03/2017 13:00,2,0.213,ALERT,213.96,341.15,59.959,1486144803,"201051344000633","219011344069620",28.92,-2.50,0,297.87,377.52,6.3,4.1,0.009,605913.1,605913.1,24022,0,0,0,L,1122011218,0,122.23,122.46,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144807,1574752.00
02/03/2017 13:00,2,0.229,ACTIVE,213.51,339.34,59.991,1486144803,"201051344000469","219011344069620",28.23,-5.00,0,299.67,389.54,6.5,4.4,0.004,608789.1,608789.1,23985,0,0,0,L,1122011218,0,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144808,1574753.00
02/03/2017 13:00,2,0.246,ALERT,212.38,338.44,59.959,1486144803,"201051344000646","219011344069620",30.73,-0.50,0,298.77,392.85,7.7,5.5,0.018,604656.0,604656.0,23945,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144810,1574754.00
02/03/2017 13:00,2,2.697,ALERT,211.70,354.97,59.944,1486144803,"274151322000052","219011344069620",31.53,14.30,0,299.67,520.89,86.2,81.3,0.331,875603.4,875603.4,23431,0,0,0,L,1151911521,0,121.10,122.68,0400,6,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144811,1574755.00
02/03/2017 13:00,2,0.195,ACTIVE,212.83,338.44,59.996,1486144803,"201051344000585","219011344069620",28.23,-1.50,0,299.07,372.11,5.6,3.5,0.000,615193.4,615193.4,24048,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144812,1574756.00
02/03/2017 13:00,2,0.631,ACTIVE,212.61,383.23,59.959,1486144803,"201051344001230","219011344069620",35.58,1.00,0,363.39,442.44,22.8,20.1,0.146,608117.0,608117.0,23818,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144813,1574757.00
02/03/2017 13:00,2,0.258,ALERT,213.29,351.67,59.949,1486144803,"201051344000582","219011344069620",32.62,-2.00,0,300.27,397.96,8.6,6.3,0.022,599949.1,599949.1,23984,0,0,0,L,1122011218,0,122.46,121.78,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144815,1574758.00
02/03/2017 13:00,2,0.326,ACTIVE,212.38,342.35,59.970,1486144803,"201051344000955","219011344069620",31.63,-0.50,0,322.51,400.96,10.5,8.2,0.035,615266.7,615266.7,23925,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144816,1574759.00
02/03/2017 13:00,2,0.293,ALERT,211.93,502.25,59.959,1486144803,"274151322000094","219011344069620",48.78,6.30,0,298.47,524.20,14.5,12.0,0.071,721105.8,721105.8,24216,0,0,0,L,1151911521,0,121.33,122.68,0001,4,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144818,1574760.00
02/03/2017 13:00,2,0.307,ALERT,213.51,339.04,59.954,1486144803,"201051344000579","219011344069620",30.91,-1.50,0,301.17,382.03,9.6,7.4,0.027,624275.8,624275.8,23893,0,0,0,L,1122011218,0,121.78,122.23,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144819,1574761.00
02/03/2017 13:00,2,0.408,ACTIVE,212.61,376.62,59.959,1486144803,"201051344000890","219011344069620",35.17,1.50,0,333.33,411.18,14.6,12.1,0.062,612278.1,612278.1,23988,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144820,1574762.00
02/03/2017 13:00,2,0.455,ACTIVE,212.83,378.42,59.970,1486144803,"201051344000438","219011344069620",35.31,0.00,0,333.93,420.20,16.4,13.9,0.075,613339.9,613339.9,23989,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144821,1574763.00
02/03/2017 13:00,2,0.348,ALERT,212.83,338.74,59.959,1486144803,"201051344000417","219011344069620",22.09,0.00,0,298.47,347.76,7.8,5.6,0.018,596530.6,596530.6,24143,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144823,1574764.00
02/03/2017 13:00,2,3.469,ACTIVE,212.38,362.19,59.981,1486144803,"274151322000083","219011344069620",33.00,14.70,0,326.72,435.83,116.0,110.1,0.451,867141.9,867141.9,23465,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144824,1574765.00
02/03/2017 13:00,2,2.994,ACTIVE,212.83,400.06,59.959,1486144803,"274151322000076","219011344069620",36.04,10.70,0,331.23,436.43,109.8,104.0,0.433,924343.4,924343.4,23577,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144825,1574766.00
02/03/2017 13:00,2,0.268,ACTIVE,213.74,365.80,59.986,1486144803,"201051344000868","219011344069620",34.15,-3.50,0,300.57,384.13,9.3,7.1,0.027,607234.8,607234.8,24003,0,0,0,L,1122011218,0,121.78,122.68,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144826,1574767.00
02/03/2017 13:00,2,6.102,ALERT,212.61,377.52,59.975,1486144803,"274151322000095","219011344069620",32.28,14.30,0,299.97,525.40,199.3,190.5,0.751,915761.1,915761.1,23643,0,0,0,L,1151911521,0,122.23,122.46,0400,4,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144828,1574768.00
02/03/2017 13:00,2,0.346,ACTIVE,214.41,360.99,60.007,1486144803,"201051344000988","219011344069620",33.44,-3.00,0,297.87,381.12,11.8,9.4,0.053,568933.1,568933.1,24032,0,0,0,L,1122011218,0,122.01,122.91,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144828,1574769.00
02/03/2017 13:00,2,0.402,ALERT,213.06,360.08,59.981,1486144803,"201051344001025","219011344069620",33.50,-2.50,0,298.77,387.14,13.7,11.3,0.066,613368.0,613368.0,24066,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144830,1574770.00
02/03/2017 13:00,2,0.840,ACTIVE,214.41,374.51,59.970,1486144803,"201051344000458","219011344069620",34.63,-1.00,0,333.33,391.94,29.5,26.6,0.208,617423.3,617423.3,23734,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144831,1574771.00
02/03/2017 13:00,2,3.219,ACTIVE,215.09,403.97,59.996,1486144803,"201051344000853","219011344069620",37.03,-1.50,0,335.74,435.83,121.2,115.0,0.561,616245.5,616245.5,23623,0,0,0,L,1122011218,0,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144832,1574772.00
02/03/2017 13:00,2,5.473,ACTIVE,213.74,354.37,59.981,1486144803,"201051344000685","219011344069620",23.52,0.00,0,319.51,388.94,130.6,124.1,0.601,612677.6,612677.6,23883,0,0,0,L,1122011218,0,123.36,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144833,1574773.00
02/03/2017 13:00,2,2.875,ACTIVE,213.96,357.38,59.975,1486144803,"201051344000917","219011344069620",24.73,0.00,0,331.53,391.04,72.5,68.0,0.601,609556.4,609556.4,23905,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144834,1574774.00
02/03/2017 13:00,2,7.100,ALERT,213.96,397.05,59.981,1486144803,"201051344001145","219011344069620",35.40,3.70,0,301.47,523.29,254.7,243.9,1.171,616275.0,616275.0,23738,0,0,0,L,1122011218,0,122.68,121.78,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144836,1574775.00
02/03/2017 13:00,2,0.510,ALERT,213.51,350.47,59.965,1486144803,"201051344000651","219011344069620",32.34,-3.00,0,298.17,388.04,16.7,14.2,0.084,608037.4,608037.4,24002,0,0,0,L,1122011218,0,122.91,121.55,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144838,1574776.00
02/03/2017 13:00,2,0.764,ACTIVE,213.06,368.80,59.944,1486144803,"274151322000088","219011344069620",33.73,1.50,0,334.24,378.42,26.1,23.3,0.172,831942.2,831942.2,23604,0,0,0,L,1151911521,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144839,1574777.00
02/03/2017 13:00,2,0.459,ALERT,214.19,503.46,59.970,1486144803,"274151322000068","219011344069620",50.08,7.30,0,389.54,516.38,23.6,20.9,0.133,722013.1,722013.1,24125,0,0,0,L,1151911521,0,122.68,123.36,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144841,1574778.00
02/03/2017 13:00,2,0.395,ACTIVE,213.29,374.51,59.986,1486144803,"201051344001135","219011344069620",34.95,-1.50,0,298.17,385.33,14.0,11.6,0.071,603571.8,603571.8,24062,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144841,1574779.00
02/03/2017 13:00,2,0.283,ACTIVE,213.96,391.04,59.975,1486144803,"201051344000594","219011344069620",36.72,-1.50,0,324.92,396.75,10.6,8.3,0.027,619747.0,619747.0,23936,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144842,1574780.00
02/03/2017 13:00,2,0.502,ALERT,213.74,368.20,59.965,1486144803,"201051344001203","219011344069620",34.15,-2.00,0,298.47,388.94,17.4,14.9,0.102,611962.6,611962.6,24044,0,0,0,L,1122011218,0,123.14,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144844,1574781.00
02/03/2017 13:00,2,2.674,ACTIVE,213.29,348.96,59.959,1486144803,"274151322000054","219011344069620",23.95,3.30,0,330.63,374.81,64.8,60.7,0.451,848311.7,848311.7,23644,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144845,1574782.00
02/03/2017 13:00,2,0.416,ACTIVE,214.87,364.59,59.949,1486144803,"201051344000867","219011344069620",33.91,-2.50,0,298.77,375.71,14.4,12.0,0.075,606076.2,606076.2,24045,0,0,0,L,1122011218,0,122.91,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144846,1574783.00
02/03/2017 13:00,2,0.736,ACTIVE,213.74,394.65,59.959,1486144803,"201051344001093","219011344069620",36.74,-0.50,0,333.93,408.78,27.4,24.6,0.168,609129.0,609129.0,23937,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144847,1574784.00
02/03/2017 13:00,2,2.375,ACTIVE,214.64,393.75,59.959,1486144803,"201051344000900","219011344069620",36.24,-2.00,0,334.84,433.12,87.2,82.2,0.398,625216.7,625216.7,23533,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144848,1574785.00
02/03/2017 13:00,2,0.912,ACTIVE,214.87,377.22,59.975,1486144803,"201051344000648","219011344069620",34.73,-3.50,0,335.74,393.15,32.2,29.1,0.221,614825.0,614825.0,23567,0,0,0,L,1122011218,0,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144849,1574786.00
02/03/2017 13:00,2,5.516,ACTIVE,214.87,405.77,59.959,1486144803,"201051344000569","219011344069620",36.54,1.00,0,333.93,451.16,203.9,194.9,0.946,625894.6,625894.6,23531,0,0,0,L,1122011218,0,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144850,1574787.00
02/03/2017 13:00,2,1.205,ACTIVE,214.87,388.34,59.944,1486144803,"201051344000983","219011344069620",35.62,-2.00,0,334.54,409.38,43.5,40.1,0.349,618329.8,618329.8,23696,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144851,1574788.00
02/03/2017 13:00,2,0.447,ACTIVE,214.87,344.15,59.944,1486144803,"201051344001158","219011344069620",31.65,-3.50,0,299.67,367.00,14.4,11.9,0.088,606710.7,606710.7,23958,0,0,0,L,1122011218,0,122.46,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144852,1574789.00
02/03/2017 13:00,2,1.531,ACTIVE,215.09,391.64,59.986,1486144803,"201051344000576","219011344069620",35.72,-2.50,0,344.45,417.19,55.2,51.4,0.424,617597.0,617597.0,23581,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144852,1574790.00
02/03/2017 13:00,2,1.029,ACTIVE,212.83,385.03,59.944,1486144803,"274151322000087","219011344069620",35.09,3.30,0,331.23,396.15,36.6,33.4,0.239,820260.7,820260.7,23886,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486144853,1574791.00
02/03/2017 13:15,2,0.439,ACTIVE,214.19,349.26,59.912,1486145703,"201051344000645","219011344069620",32.26,-2.00,0,336.34,399.16,14.4,12.0,0.071,616775.8,616775.8,23581,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145704,1574792.00
02/03/2017 13:15,2,0.686,ACTIVE,212.61,384.73,59.949,1486145703,"274151322000085","219011344069620",35.50,3.70,0,358.58,422.90,24.6,21.8,0.146,846949.7,846949.7,23667,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145705,1574793.00
02/03/2017 13:15,2,0.246,ALERT,214.41,341.45,59.959,1486145703,"201051344000633","219011344069620",30.77,-2.50,0,298.47,386.83,7.7,5.5,0.013,605914.8,605914.8,24024,0,0,0,L,1122011218,0,122.46,122.68,0002,-3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145707,1574794.00
02/03/2017 13:15,2,0.258,ALERT,213.96,339.34,59.954,1486145703,"201051344000469","219011344069620",28.88,-4.00,0,299.67,385.63,7.6,5.4,0.009,608790.8,608790.8,23986,0,0,0,L,1122011218,0,121.55,122.68,0002,-7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145709,1574795.00
02/03/2017 13:15,2,0.281,ACTIVE,212.83,344.15,59.933,1486145703,"201051344000646","219011344069620",31.79,-1.00,0,332.43,393.15,9.1,6.9,0.031,604658.1,604658.1,23947,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145710,1574796.00
02/03/2017 13:15,2,3.301,ALERT,212.16,352.57,59.938,1486145703,"274151322000052","219011344069620",31.89,15.30,0,299.67,522.99,106.6,100.9,0.415,875635.3,875635.3,23433,0,0,0,L,1151911521,0,121.33,122.68,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145711,1574797.00
02/03/2017 13:15,2,0.217,ALERT,212.83,339.04,59.949,1486145703,"201051344000585","219011344069620",29.76,-1.50,0,299.07,371.81,6.6,4.4,0.013,615194.8,615194.8,24049,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145713,1574798.00
02/03/2017 13:15,2,0.752,ACTIVE,213.06,394.95,59.959,1486145703,"201051344001230","219011344069620",36.62,1.00,0,363.39,444.54,28.0,25.1,0.194,608124.8,608124.8,23819,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145714,1574799.00
02/03/2017 13:15,2,0.297,ACTIVE,213.74,351.37,59.965,1486145703,"201051344000582","219011344069620",32.62,-2.00,0,335.44,396.15,9.8,7.6,0.031,599951.4,599951.4,23986,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145715,1574800.00
02/03/2017 13:15,2,0.355,ACTIVE,212.61,365.49,59.991,1486145703,"201051344000955","219011344069620",34.01,0.00,0,333.93,400.66,12.3,10.0,0.049,615269.6,615269.6,23926,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145716,1574801.00
02/03/2017 13:15,2,0.299,ALERT,212.16,502.25,59.954,1486145703,"274151322000094","219011344069620",49.02,6.30,0,299.07,520.89,14.6,12.2,0.080,721109.1,721109.1,24218,0,0,0,L,1151911521,0,121.55,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145718,1574802.00
02/03/2017 13:15,2,0.326,ACTIVE,213.74,341.15,59.954,1486145703,"201051344000579","219011344069620",31.53,-1.50,0,333.63,381.42,10.4,8.2,0.035,624278.3,624278.3,23895,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145719,1574803.00
02/03/2017 13:15,2,0.467,ACTIVE,212.61,375.11,59.954,1486145703,"201051344000890","219011344069620",34.99,1.50,0,334.54,410.88,16.6,14.1,0.080,612282.3,612282.3,23989,0,0,0,L,1122011218,0,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145720,1574804.00
02/03/2017 13:15,2,0.508,ACTIVE,213.06,371.81,59.959,1486145703,"201051344000438","219011344069620",34.51,0.50,0,334.54,419.00,17.8,15.3,0.088,613344.5,613344.5,23990,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145721,1574805.00
02/03/2017 13:15,2,0.363,ACTIVE,213.06,339.34,59.949,1486145703,"201051344000417","219011344069620",22.24,0.50,0,332.43,349.56,8.2,6.0,0.022,596532.4,596532.4,24145,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145721,1574806.00
02/03/2017 13:15,2,3.258,ALERT,211.93,368.20,59.949,1486145703,"274151322000083","219011344069620",32.54,15.50,0,299.97,529.91,107.3,101.6,0.424,867173.6,867173.6,23466,0,0,0,L,1151911521,0,121.78,122.46,0400,3,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145723,1574807.00
02/03/2017 13:15,2,2.322,ACTIVE,212.83,389.24,59.954,1486145703,"274151322000076","219011344069620",35.48,12.30,0,333.33,439.74,83.4,78.6,0.318,924370.1,924370.1,23578,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145724,1574808.00
02/03/2017 13:15,2,0.221,ALERT,213.29,339.04,59.959,1486145703,"201051344000868","219011344069620",27.61,-3.50,0,302.07,382.03,6.2,4.1,0.009,607236.1,607236.1,24004,0,0,0,L,1122011218,0,121.55,122.46,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145726,1574809.00
02/03/2017 13:15,2,3.520,ALERT,212.16,367.30,59.959,1486145703,"274151322000095","219011344069620",32.36,13.70,0,301.17,527.50,115.3,109.3,0.433,915794.2,915794.2,23645,0,0,0,L,1151911521,0,122.23,122.23,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145728,1574810.00
02/03/2017 13:15,2,0.197,ALERT,213.29,340.85,59.970,1486145703,"201051344000988","219011344069620",29.62,-3.00,0,298.77,379.62,6.0,3.8,0.018,568934.3,568934.3,24033,0,0,0,L,1122011218,0,121.55,122.46,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145730,1574811.00
02/03/2017 13:15,2,0.238,ACTIVE,212.61,341.15,59.954,1486145703,"201051344001025","219011344069620",31.63,-2.00,0,334.24,386.53,7.7,5.5,0.018,613369.7,613369.7,24068,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145730,1574812.00
02/03/2017 13:15,2,0.375,ACTIVE,213.51,360.69,59.981,1486145703,"201051344000458","219011344069620",33.58,-1.00,0,335.14,392.85,12.8,10.4,0.053,617426.8,617426.8,23735,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145731,1574813.00
02/03/2017 13:15,2,1.199,ACTIVE,213.96,394.35,59.959,1486145703,"201051344000853","219011344069620",36.26,-0.50,0,335.14,436.73,44.0,40.6,0.331,616259.5,616259.5,23624,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145732,1574814.00
02/03/2017 13:15,2,2.469,ACTIVE,213.29,354.07,59.965,1486145703,"201051344000685","219011344069620",23.26,1.00,0,317.40,392.85,58.3,54.3,0.473,612694.7,612694.7,23884,0,0,0,L,1122011218,0,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145733,1574815.00
02/03/2017 13:15,2,1.260,ACTIVE,213.51,346.26,59.965,1486145703,"201051344000917","219011344069620",23.72,0.00,0,319.21,389.54,30.4,27.4,0.239,609564.8,609564.8,23906,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145734,1574816.00
02/03/2017 13:15,2,3.373,ACTIVE,213.29,362.19,59.959,1486145703,"201051344001145","219011344069620",32.66,4.00,0,329.73,455.97,111.6,105.8,0.508,616307.1,616307.1,23740,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145735,1574817.00
02/03/2017 13:15,2,0.275,ACTIVE,213.29,339.65,59.970,1486145703,"201051344000651","219011344069620",31.21,-2.50,0,334.54,388.64,8.7,6.5,0.022,608039.4,608039.4,24004,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145736,1574818.00
02/03/2017 13:15,2,0.262,ACTIVE,211.93,345.66,59.954,1486145703,"274151322000088","219011344069620",31.79,2.00,0,333.93,388.64,8.4,6.2,0.044,831944.4,831944.4,23605,0,0,0,L,1151911521,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145737,1574819.00
02/03/2017 13:15,2,0.625,ALERT,213.29,342.65,59.986,1486145703,"274151322000068","219011344069620",30.77,6.30,0,332.43,515.18,19.5,16.9,0.119,722018.2,722018.2,24127,0,0,0,L,1151911521,0,122.46,122.91,0001,3,0,0,0,0,0,0,80,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145739,1574820.00
02/03/2017 13:15,2,0.219,ACTIVE,212.83,337.84,59.949,1486145703,"201051344001135","219011344069620",30.89,-1.00,0,334.24,389.24,6.9,4.7,0.018,603573.1,603573.1,24063,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145740,1574821.00
02/03/2017 13:15,2,0.291,ACTIVE,213.06,339.65,59.965,1486145703,"201051344000594","219011344069620",31.21,-1.50,0,334.24,395.55,9.2,7.0,0.027,619749.1,619749.1,23937,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145741,1574822.00
02/03/2017 13:15,2,0.262,ACTIVE,213.06,339.65,59.965,1486145703,"201051344001203","219011344069620",31.45,-1.50,0,335.14,386.23,8.3,6.1,0.022,611964.4,611964.4,24046,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145742,1574823.00
02/03/2017 13:15,2,1.045,ACTIVE,212.16,346.56,59.965,1486145703,"274151322000054","219011344069620",23.46,3.30,0,330.93,378.42,24.8,22.0,0.159,848318.7,848318.7,23645,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145743,1574824.00
02/03/2017 13:15,2,0.205,ALERT,213.74,338.44,59.928,1486145703,"201051344000867","219011344069620",29.54,-2.50,0,300.27,380.82,6.2,4.0,0.004,606077.5,606077.5,24046,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145744,1574825.00
02/03/2017 13:15,2,0.406,ACTIVE,213.06,368.50,59.965,1486145703,"201051344001093","219011344069620",34.29,0.00,0,334.24,409.08,14.2,11.7,0.049,609132.3,609132.3,23938,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145745,1574826.00
02/03/2017 13:15,2,0.414,ACTIVE,213.74,348.06,59.933,1486145703,"201051344000648","219011344069620",32.22,-3.50,0,335.74,392.85,13.6,11.2,0.066,614828.6,614828.6,23568,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145747,1574827.00
02/03/2017 13:15,2,1.908,ACTIVE,213.74,398.86,59.970,1486145703,"201051344000569","219011344069620",36.18,1.00,0,333.93,452.66,70.0,65.7,0.570,625916.8,625916.8,23532,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145748,1574828.00
02/03/2017 13:15,2,0.475,ACTIVE,213.51,351.97,59.991,1486145703,"201051344000983","219011344069620",32.56,-2.00,0,334.84,410.28,15.7,13.2,0.088,618334.4,618334.4,23697,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145749,1574829.00
02/03/2017 13:15,2,0.234,ACTIVE,213.74,339.95,59.975,1486145703,"201051344001158","219011344069620",27.41,-3.50,0,333.63,367.30,6.5,4.4,0.013,606712.1,606712.1,23959,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145750,1574830.00
02/03/2017 13:15,2,0.607,ACTIVE,213.96,357.98,59.965,1486145703,"201051344000576","219011344069620",32.96,-2.50,0,340.85,421.40,20.3,17.7,0.124,617602.9,617602.9,23582,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145751,1574831.00
02/03/2017 13:15,2,0.369,ACTIVE,212.38,358.88,59.954,1486145703,"274151322000087","219011344069620",33.32,3.70,0,335.44,395.55,12.5,10.1,0.066,820264.2,820264.2,23887,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145752,1574832.00
02/03/2017 13:15,2,0.803,ACTIVE,213.29,382.63,59.975,1486145703,"201051344000900","219011344069620",35.27,-2.00,0,369.40,396.15,28.8,25.8,0.221,625225.7,625225.7,23535,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486145753,1574833.00
02/03/2017 13:30,2,1.016,ACTIVE,215.09,380.82,59.981,1486146603,"201051344000645","219011344069620",34.99,-1.50,0,336.34,396.45,36.0,32.9,0.261,616779.6,616779.6,23582,0,0,0,L,1122011218,0,122.91,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146604,1574834.00
02/03/2017 13:30,2,1.934,ACTIVE,213.74,395.55,60.007,1486146603,"274151322000085","219011344069620",35.92,4.50,0,335.44,423.20,69.9,65.5,0.468,846956.6,846956.6,23668,0,0,0,L,1151911521,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146605,1574835.00
02/03/2017 13:30,2,0.498,ACTIVE,215.09,357.68,59.986,1486146603,"201051344000633","219011344069620",33.04,-2.50,0,321.01,377.82,16.7,14.2,0.084,605916.5,605916.5,24026,0,0,0,L,1122011218,0,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146606,1574836.00
02/03/2017 13:30,2,0.422,ACTIVE,214.87,372.71,59.981,1486146603,"201051344000469","219011344069620",34.71,-4.00,0,299.97,391.34,14.9,12.4,0.062,608792.4,608792.4,23988,0,0,0,L,1122011218,0,122.23,123.14,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146607,1574837.00
02/03/2017 13:30,2,0.537,ACTIVE,213.74,375.71,60.028,1486146603,"201051344000646","219011344069620",34.85,0.00,0,334.54,392.55,19.1,16.5,0.115,604660.3,604660.3,23948,0,0,0,L,1122011218,0,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146608,1574838.00
02/03/2017 13:30,2,7.336,ALERT,213.74,384.13,59.981,1486146603,"274151322000052","219011344069620",34.23,16.30,0,299.37,533.81,254.1,243.3,0.986,875665.7,875665.7,23435,0,0,0,L,1151911521,0,122.23,123.36,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146610,1574839.00
02/03/2017 13:30,2,0.393,ACTIVE,213.96,344.15,59.938,1486146603,"201051344000585","219011344069620",31.69,-1.00,0,324.62,384.13,12.7,10.3,0.066,615196.1,615196.1,24051,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146611,1574840.00
02/03/2017 13:30,2,1.822,ACTIVE,213.74,407.87,59.986,1486146603,"201051344001230","219011344069620",37.15,2.00,0,370.90,443.04,68.7,64.4,0.548,608132.6,608132.6,23820,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146612,1574841.00
02/03/2017 13:30,2,0.555,ACTIVE,214.19,380.22,59.991,1486146603,"201051344000582","219011344069620",35.36,-1.50,0,334.24,394.95,19.8,17.2,0.110,599953.6,599953.6,23987,0,0,0,L,1122011218,0,122.91,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146613,1574842.00
02/03/2017 13:30,2,0.664,ACTIVE,213.29,385.03,60.007,1486146603,"201051344000955","219011344069620",35.78,0.50,0,333.93,399.76,24.1,21.4,0.146,615272.5,615272.5,23927,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146613,1574843.00
02/03/2017 13:30,2,0.430,ALERT,213.29,503.16,59.981,1486146603,"274151322000094","219011344069620",49.74,6.30,0,298.47,519.39,22.0,19.3,0.128,721112.6,721112.6,24220,0,0,0,L,1151911521,0,122.23,123.14,0002,4,0,0,0,0,0,0,255,1604,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486146615,1574844.00
02/03/2017 13:30,2,0.637,ACTIVE,214.64,368.20,59.981,1486146603,"201051344000579","219011344069620",34.13,-1.00,0,334.24,381.42,22.1,19.5,0.133,624280.8,624280.8,23896,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146616,1574845.00
02/03/2017 13:30,2,0.949,ACTIVE,213.51,391.34,59.975,1486146603,"201051344000890","219011344069620",36.22,2.00,0,333.93,410.58,34.9,31.8,0.239,612286.5,612286.5,23990,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146617,1574846.00
02/03/2017 13:30,2,0.963,ACTIVE,213.51,397.05,59.938,1486146603,"201051344000438","219011344069620",36.78,1.00,0,333.63,418.70,35.7,32.5,0.247,613349.2,613349.2,23991,0,0,0,L,1122011218,0,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146618,1574847.00
02/03/2017 13:30,2,0.512,ACTIVE,213.51,339.95,60.034,1486146603,"201051344000417","219011344069620",22.82,0.50,0,333.93,348.96,11.8,9.5,0.044,596534.1,596534.1,24146,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146619,1574848.00
02/03/2017 13:30,2,5.396,ALERT,212.83,382.93,59.986,1486146603,"274151322000083","219011344069620",33.02,17.00,0,299.67,536.82,180.1,171.9,0.712,867204.2,867204.2,23468,0,0,0,L,1151911521,0,121.78,122.68,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146621,1574849.00
02/03/2017 13:30,2,5.828,ACTIVE,213.96,369.40,59.986,1486146603,"274151322000076","219011344069620",30.24,16.00,0,327.02,438.53,178.7,170.5,0.698,924396.7,924396.7,23579,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146622,1574850.00
02/03/2017 13:30,2,0.277,ACTIVE,214.19,383.83,59.981,1486146603,"201051344000868","219011344069620",35.96,-3.00,0,310.19,390.44,10.1,7.9,0.031,607237.4,607237.4,24006,0,0,0,L,1122011218,0,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146623,1574851.00
02/03/2017 13:30,2,0.012,ALERT,212.83,458.37,59.975,1486146603,"274151322000095","219011344069620",39.02,16.70,0,300.87,530.81,0.0,0.0,0.000,915827.0,915827.0,23647,0,0,0,L,1151911521,0,122.46,122.68,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146624,1574852.00
02/03/2017 13:30,2,0.238,ACTIVE,213.74,367.60,59.970,1486146603,"201051344000988","219011344069620",34.17,-2.50,0,315.30,382.03,8.3,6.1,0.031,568935.4,568935.4,24035,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146625,1574853.00
02/03/2017 13:30,2,0.330,ACTIVE,213.06,362.49,59.954,1486146603,"201051344001025","219011344069620",33.83,-1.50,0,333.93,382.33,11.3,9.0,0.040,613371.3,613371.3,24069,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146626,1574854.00
02/03/2017 13:30,2,0.357,ACTIVE,213.29,357.68,59.996,1486146603,"201051344000458","219011344069620",33.24,-0.50,0,335.14,392.25,12.0,9.7,0.049,617430.3,617430.3,23736,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146627,1574855.00
02/03/2017 13:30,2,1.107,ACTIVE,213.96,385.33,59.975,1486146603,"201051344000853","219011344069620",35.42,0.50,0,336.64,436.43,39.8,36.5,0.301,616273.7,616273.7,23625,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146628,1574856.00
02/03/2017 13:30,2,2.002,ACTIVE,213.06,378.42,59.954,1486146603,"201051344000685","219011344069620",33.99,3.70,0,318.91,446.35,68.9,64.5,0.579,612717.4,612717.4,23885,0,0,0,L,1122011218,0,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146629,1574857.00
02/03/2017 13:30,2,1.047,ACTIVE,212.83,343.85,59.975,1486146603,"201051344000917","219011344069620",23.30,1.00,0,320.11,389.84,24.6,21.9,0.186,609573.7,609573.7,23907,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146630,1574858.00
02/03/2017 13:30,2,2.742,ALERT,213.06,350.47,60.012,1486146603,"201051344001145","219011344069620",31.69,6.00,0,301.47,527.20,88.0,83.1,0.402,616338.9,616338.9,23741,0,0,0,L,1122011218,0,122.23,121.55,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146632,1574859.00
02/03/2017 13:30,2,0.236,ACTIVE,212.61,338.14,59.986,1486146603,"201051344000651","219011344069620",29.52,-2.00,0,334.54,386.53,7.1,4.9,0.013,608041.4,608041.4,24005,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146633,1574860.00
02/03/2017 13:30,2,0.207,ACTIVE,211.70,337.84,59.975,1486146603,"274151322000088","219011344069620",31.21,2.50,0,332.13,377.82,6.5,4.4,0.027,831946.8,831946.8,23606,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146634,1574861.00
02/03/2017 13:30,2,0.516,ACTIVE,212.83,342.35,59.965,1486146603,"274151322000068","219011344069620",28.82,6.00,0,333.93,378.42,15.0,12.6,0.088,722024.1,722024.1,24129,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146635,1574862.00
02/03/2017 13:30,2,0.182,ACTIVE,212.38,336.64,59.991,1486146603,"201051344001135","219011344069620",28.49,-0.50,0,333.03,394.35,5.3,3.2,0.009,603574.4,603574.4,24064,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146636,1574863.00
02/03/2017 13:30,2,0.244,ACTIVE,213.06,339.04,59.981,1486146603,"201051344000594","219011344069620",30.91,-1.00,0,333.33,388.34,7.7,5.5,0.027,619751.5,619751.5,23938,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146637,1574864.00
