ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 13:30,2,0.213,ACTIVE,212.83,338.14,59.991,1486146603,"201051344001203","219011344069620",29.18,-1.00,0,335.44,389.54,6.3,4.2,0.013,611966.3,611966.3,24047,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146638,1574865.00
02/03/2017 13:30,2,0.762,ACTIVE,212.16,340.85,59.986,1486146603,"274151322000054","219011344069620",22.34,4.00,0,333.03,377.52,17.3,14.7,0.110,848326.1,848326.1,23646,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146639,1574866.00
02/03/2017 13:30,2,0.180,ACTIVE,213.74,339.04,60.002,1486146603,"201051344000867","219011344069620",27.83,-2.00,0,299.67,373.61,5.1,3.0,0.000,606078.9,606078.9,24048,0,0,0,L,1122011218,0,122.23,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146640,1574867.00
02/03/2017 13:30,2,0.324,ACTIVE,212.61,352.87,59.959,1486146603,"201051344001093","219011344069620",32.74,0.50,0,333.03,407.87,10.8,8.5,0.031,609135.8,609135.8,23939,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146641,1574868.00
02/03/2017 13:30,2,0.605,ACTIVE,213.29,371.81,59.996,1486146603,"201051344000900","219011344069620",34.37,-1.00,0,335.74,431.02,21.1,18.4,0.150,625234.9,625234.9,23536,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146642,1574869.00
02/03/2017 13:30,2,0.324,ACTIVE,213.51,348.96,59.996,1486146603,"201051344000648","219011344069620",32.36,-3.00,0,334.84,392.25,10.7,8.4,0.035,614832.2,614832.2,23569,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146642,1574870.00
02/03/2017 13:30,2,1.506,ACTIVE,213.51,385.03,59.996,1486146603,"201051344000569","219011344069620",35.03,3.00,0,333.63,452.06,53.5,49.8,0.420,625940.2,625940.2,23533,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146643,1574871.00
02/03/2017 13:30,2,0.355,ACTIVE,213.29,361.89,59.986,1486146603,"201051344000983","219011344069620",33.60,-1.50,0,335.14,410.58,12.2,9.8,0.062,618339.1,618339.1,23698,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146644,1574872.00
02/03/2017 13:30,2,0.174,ACTIVE,213.51,340.25,59.991,1486146603,"201051344001158","219011344069620",28.11,-3.00,0,326.42,366.70,5.0,2.9,0.004,606713.6,606713.6,23960,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146645,1574873.00
02/03/2017 13:30,2,0.467,ACTIVE,213.74,361.59,60.007,1486146603,"201051344000576","219011344069620",33.50,-2.00,0,334.54,418.39,15.8,13.4,0.075,617609.1,617609.1,23583,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146646,1574874.00
02/03/2017 13:30,2,0.262,ACTIVE,212.16,351.07,59.991,1486146603,"274151322000087","219011344069620",32.52,3.70,0,332.73,395.55,8.7,6.4,0.035,820267.8,820267.8,23888,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486146647,1574875.00
02/03/2017 13:45,2,0.277,ACTIVE,213.96,350.17,59.981,1486147503,"201051344000645","219011344069620",32.46,-2.00,0,335.14,394.65,9.2,6.9,0.027,616782.6,616782.6,23583,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147505,1574876.00
02/03/2017 13:45,2,0.371,ACTIVE,212.38,376.62,59.996,1486147503,"274151322000085","219011344069620",35.03,3.70,0,334.84,418.70,13.1,10.7,0.066,846961.9,846961.9,23669,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147505,1574877.00
02/03/2017 13:45,2,0.188,ALERT,213.96,322.21,59.986,1486147503,"201051344000633","219011344069620",25.80,-2.50,0,299.07,376.31,4.9,2.8,0.000,605917.8,605917.8,24027,0,0,0,L,1122011218,0,122.23,122.46,0002,-3,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147507,1574878.00
02/03/2017 13:45,2,0.211,ALERT,213.29,303.58,59.981,1486147503,"201051344000469","219011344069620",24.15,-4.00,0,299.97,390.14,5.2,3.1,0.000,608793.6,608793.6,23989,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147509,1574879.00
02/03/2017 13:45,2,0.201,ACTIVE,212.38,338.14,59.975,1486147503,"201051344000646","219011344069620",29.32,-0.50,0,333.33,391.34,6.0,3.9,0.009,604661.9,604661.9,23949,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147510,1574880.00
02/03/2017 13:45,2,1.914,ACTIVE,211.93,352.57,59.959,1486147503,"274151322000052","219011344069620",31.97,11.70,0,326.42,427.41,61.9,57.8,0.424,875690.6,875690.6,23437,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147511,1574881.00
02/03/2017 13:45,2,0.162,ALERT,212.61,301.77,59.986,1486147503,"201051344000585","219011344069620",23.02,-1.50,0,298.77,379.02,3.8,1.7,0.000,615197.1,615197.1,24052,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147513,1574882.00
02/03/2017 13:45,2,0.459,ACTIVE,212.61,383.83,59.954,1486147503,"201051344001230","219011344069620",35.80,1.00,0,357.38,436.43,16.7,14.2,0.088,608138.6,608138.6,23821,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147514,1574883.00
02/03/2017 13:45,2,0.209,ACTIVE,213.06,338.14,60.007,1486147503,"201051344000582","219011344069620",29.18,-2.00,0,334.24,394.95,6.2,4.1,0.004,599955.3,599955.3,23988,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147514,1574884.00
02/03/2017 13:45,2,0.277,ACTIVE,212.16,336.94,60.012,1486147503,"201051344000955","219011344069620",27.99,0.00,0,332.73,396.15,7.9,5.7,0.018,615274.7,615274.7,23928,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147515,1574885.00
02/03/2017 13:45,2,0.277,ALERT,212.16,501.35,59.981,1486147503,"274151322000094","219011344069620",48.54,6.70,0,395.25,519.99,13.6,11.2,0.071,721115.7,721115.7,24222,0,0,0,L,1151911521,0,121.55,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147517,1574886.00
02/03/2017 13:45,2,0.258,ACTIVE,213.51,339.04,59.970,1486147503,"201051344000579","219011344069620",28.35,-1.50,0,334.54,379.92,7.4,5.2,0.013,624282.7,624282.7,23897,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147518,1574887.00
02/03/2017 13:45,2,0.316,ACTIVE,212.38,356.48,59.981,1486147503,"201051344000890","219011344069620",33.16,1.50,0,333.03,407.27,10.7,8.4,0.040,612289.7,612289.7,23991,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147519,1574888.00
02/03/2017 13:45,2,0.336,ACTIVE,212.61,375.71,59.981,1486147503,"201051344000438","219011344069620",35.11,0.50,0,333.33,414.49,12.0,9.7,0.044,613352.8,613352.8,23992,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147520,1574889.00
02/03/2017 13:45,2,0.281,ALERT,212.83,337.54,59.986,1486147503,"201051344000417","219011344069620",22.13,0.00,0,299.07,348.36,6.3,4.2,0.004,596535.5,596535.5,24147,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147522,1574890.00
02/03/2017 13:45,2,1.941,ALERT,212.38,367.90,59.970,1486147503,"274151322000083","219011344069620",32.42,11.70,0,300.27,530.81,63.7,59.6,0.451,867227.8,867227.8,23470,0,0,0,L,1151911521,0,121.78,122.46,0400,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147523,1574891.00
02/03/2017 13:45,2,1.475,ACTIVE,212.61,385.03,59.996,1486147503,"274151322000076","219011344069620",35.35,9.70,0,329.13,433.12,52.9,49.1,0.371,924416.3,924416.3,23580,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147524,1574892.00
02/03/2017 13:45,2,0.182,ALERT,213.29,344.15,59.986,1486147503,"201051344000868","219011344069620",26.34,-3.50,0,301.47,390.14,4.9,2.8,0.000,607238.3,607238.3,24007,0,0,0,L,1122011218,0,121.55,122.46,0002,-6,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147526,1574893.00
02/03/2017 13:45,2,2.184,ALERT,211.93,374.21,59.949,1486147503,"274151322000095","219011344069620",32.48,10.70,0,300.87,528.40,71.8,67.4,0.486,915851.3,915851.3,23649,0,0,0,L,1151911521,0,122.01,122.01,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147528,1574894.00
02/03/2017 13:45,2,0.184,ALERT,213.06,318.91,59.991,1486147503,"201051344000988","219011344069620",22.62,-3.00,0,298.47,380.52,4.2,2.2,0.000,568936.2,568936.2,24036,0,0,0,L,1122011218,0,121.33,122.46,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147530,1574895.00
02/03/2017 13:45,2,0.188,ALERT,212.38,369.10,59.991,1486147503,"201051344001025","219011344069620",29.86,-2.50,0,298.77,376.31,5.8,3.6,0.000,613372.5,613372.5,24070,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147532,1574896.00
02/03/2017 13:45,2,0.312,ACTIVE,213.29,343.85,59.986,1486147503,"201051344000458","219011344069620",31.83,-1.00,0,333.63,388.64,10.1,7.8,0.035,617432.9,617432.9,23737,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147533,1574897.00
02/03/2017 13:45,2,0.896,ACTIVE,213.96,392.85,59.981,1486147503,"201051344000853","219011344069620",36.36,-1.00,0,336.04,432.82,33.1,30.0,0.234,616284.1,616284.1,23626,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147534,1574898.00
02/03/2017 13:45,2,1.562,ACTIVE,213.06,384.43,59.981,1486147503,"201051344000685","219011344069620",34.95,1.00,0,333.63,439.74,55.3,51.5,0.455,612735.7,612735.7,23886,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147534,1574899.00
02/03/2017 13:45,2,0.869,ACTIVE,212.83,342.35,59.959,1486147503,"201051344000917","219011344069620",23.84,0.50,0,331.83,389.54,21.0,18.4,0.150,609580.1,609580.1,23908,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147535,1574900.00
02/03/2017 13:45,2,2.230,ACTIVE,213.06,370.90,59.965,1486147503,"201051344001145","219011344069620",32.92,2.50,0,321.91,448.15,74.4,69.9,0.614,616362.9,616362.9,23743,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147536,1574901.00
02/03/2017 13:45,2,0.238,ALERT,212.83,338.74,59.981,1486147503,"201051344000651","219011344069620",28.09,-2.50,0,299.07,384.43,6.8,4.6,0.013,608042.9,608042.9,24006,0,0,0,L,1122011218,0,122.68,121.10,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147538,1574902.00
02/03/2017 13:45,2,0.178,ACTIVE,211.93,348.06,59.949,1486147503,"274151322000088","219011344069620",32.36,2.50,0,332.43,375.11,5.9,3.8,0.022,831948.3,831948.3,23607,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147539,1574903.00
02/03/2017 13:45,2,0.527,ACTIVE,213.06,342.95,59.986,1486147503,"274151322000068","219011344069620",30.04,4.50,0,333.03,376.01,16.0,13.6,0.097,722028.3,722028.3,24130,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147540,1574904.00
02/03/2017 13:45,2,0.191,ALERT,212.38,336.94,60.018,1486147503,"201051344001135","219011344069620",28.01,-1.50,0,299.37,382.03,5.5,3.4,0.009,603575.4,603575.4,24065,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147542,1574905.00
02/03/2017 13:45,2,0.297,ACTIVE,213.29,340.25,60.012,1486147503,"201051344000594","219011344069620",29.42,-1.50,0,332.13,387.14,8.9,6.6,0.022,619753.2,619753.2,23939,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147543,1574906.00
02/03/2017 13:45,2,0.264,ACTIVE,213.06,338.44,59.965,1486147503,"201051344001203","219011344069620",27.69,-1.50,0,325.52,384.13,7.4,5.2,0.027,611967.6,611967.6,24048,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147544,1574907.00
02/03/2017 13:45,2,1.012,ACTIVE,212.38,345.36,59.970,1486147503,"274151322000054","219011344069620",23.62,3.30,0,331.83,374.51,24.1,21.4,0.146,848331.3,848331.3,23647,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147544,1574908.00
02/03/2017 13:45,2,0.217,ALERT,213.74,339.95,59.959,1486147503,"201051344000867","219011344069620",26.96,-2.50,0,299.67,373.01,5.9,3.8,0.009,606079.8,606079.8,24049,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147546,1574909.00
02/03/2017 13:45,2,0.365,ACTIVE,213.06,352.57,59.975,1486147503,"201051344001093","219011344069620",32.68,0.00,0,332.43,404.57,12.1,9.8,0.040,609138.4,609138.4,23940,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147547,1574910.00
02/03/2017 13:45,2,1.252,ACTIVE,213.96,386.83,59.975,1486147503,"201051344000900","219011344069620",35.44,-2.00,0,339.04,431.92,45.2,41.7,0.371,625241.5,625241.5,23537,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147548,1574911.00
02/03/2017 13:45,2,0.596,ACTIVE,214.19,366.10,60.023,1486147503,"201051344000648","219011344069620",33.89,-3.50,0,335.44,389.54,20.5,17.9,0.128,614834.9,614834.9,23570,0,0,0,L,1122011218,0,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147549,1574912.00
02/03/2017 13:45,2,4.570,ACTIVE,214.41,402.77,59.986,1486147503,"201051344000569","219011344069620",36.52,1.50,0,333.93,448.75,169.1,161.3,0.804,625958.2,625958.2,23534,0,0,0,L,1122011218,0,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147550,1574913.00
02/03/2017 13:45,2,1.033,ACTIVE,214.41,385.03,59.991,1486147503,"201051344000983","219011344069620",35.38,-2.00,0,336.64,404.87,37.0,33.8,0.292,618342.5,618342.5,23699,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147551,1574914.00
02/03/2017 13:45,2,0.396,ALERT,214.87,342.35,59.981,1486147503,"201051344001158","219011344069620",28.69,-3.50,0,300.57,378.72,11.5,9.2,0.062,606714.6,606714.6,23961,0,0,0,L,1122011218,0,122.23,122.68,0002,-4,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147553,1574915.00
02/03/2017 13:45,2,0.902,ACTIVE,214.64,388.04,60.018,1486147503,"201051344000576","219011344069620",35.74,-2.50,0,336.04,413.59,32.6,29.5,0.203,617613.6,617613.6,23584,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147553,1574916.00
02/03/2017 13:45,2,0.805,ACTIVE,213.29,384.73,59.975,1486147503,"274151322000087","219011344069620",35.29,3.30,0,331.83,392.25,28.7,25.7,0.177,820270.4,820270.4,23889,0,0,0,L,1151911521,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486147554,1574917.00
02/03/2017 14:00,2,0.473,ACTIVE,213.96,353.77,59.965,1486148404,"201051344000645","219011344069620",32.74,-2.00,0,337.54,394.95,15.7,13.2,0.075,616785.8,616785.8,23584,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148405,1574918.00
02/03/2017 14:00,2,0.725,ACTIVE,212.61,384.13,59.996,1486148404,"274151322000085","219011344069620",35.88,3.70,0,335.14,423.20,26.4,23.5,0.164,846967.7,846967.7,23670,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148406,1574919.00
02/03/2017 14:00,2,0.262,ACTIVE,213.96,344.76,59.986,1486148404,"201051344000633","219011344069620",31.89,-2.50,0,298.77,377.82,8.5,6.2,0.018,605919.2,605919.2,24029,0,0,0,L,1122011218,0,122.23,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148406,1574920.00
02/03/2017 14:00,2,0.262,ACTIVE,213.74,340.85,60.002,1486148404,"201051344000469","219011344069620",30.28,-5.00,0,300.27,394.05,8.1,5.8,0.013,608795.0,608795.0,23991,0,0,0,L,1122011218,0,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148407,1574921.00
02/03/2017 14:00,2,0.295,ALERT,212.61,343.85,59.996,1486148404,"201051344000646","219011344069620",31.79,-1.00,0,299.07,399.16,9.5,7.3,0.031,604663.7,604663.7,23950,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148409,1574922.00
02/03/2017 14:00,2,4.311,ALERT,212.16,361.89,59.981,1486148404,"274151322000052","219011344069620",30.67,13.70,0,298.77,525.70,133.7,127.1,0.530,875717.4,875717.4,23438,0,0,0,L,1151911521,0,121.55,122.46,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148411,1574923.00
02/03/2017 14:00,2,0.266,ACTIVE,213.74,375.11,59.986,1486148404,"201051344000585","219011344069620",35.05,-1.50,0,299.67,376.92,9.5,7.2,0.022,615198.2,615198.2,24054,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148412,1574924.00
02/03/2017 14:00,2,1.426,ACTIVE,213.29,412.38,59.986,1486148404,"201051344001230","219011344069620",37.81,1.00,0,367.00,440.64,54.7,50.9,0.429,608145.1,608145.1,23822,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148413,1574925.00
02/03/2017 14:00,2,0.439,ALERT,213.74,382.33,59.986,1486148404,"201051344000582","219011344069620",35.66,-2.00,0,300.27,396.15,15.9,13.4,0.071,599957.2,599957.2,23989,0,0,0,L,1122011218,0,122.68,122.01,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148415,1574926.00
02/03/2017 14:00,2,0.523,ACTIVE,212.83,382.33,59.970,1486148404,"201051344000955","219011344069620",35.66,-0.50,0,327.02,397.05,18.9,16.3,0.106,615277.2,615277.2,23929,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148416,1574927.00
02/03/2017 14:00,2,0.463,ALERT,212.83,504.96,59.975,1486148404,"274151322000094","219011344069620",50.27,6.00,0,298.47,518.79,23.8,21.0,0.141,721119.0,721119.0,24224,0,0,0,L,1151911521,0,121.78,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148418,1574928.00
02/03/2017 14:00,2,0.359,ACTIVE,213.96,354.97,59.991,1486148404,"201051344000579","219011344069620",32.90,-1.50,0,315.30,381.42,12.0,9.7,0.044,624284.8,624284.8,23898,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148418,1574929.00
02/03/2017 14:00,2,0.502,ACTIVE,212.83,381.12,60.034,1486148404,"201051344000890","219011344069620",35.56,1.00,0,333.33,408.18,18.1,15.6,0.093,612293.2,612293.2,23992,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148419,1574930.00
02/03/2017 14:00,2,0.551,ACTIVE,213.06,382.03,59.991,1486148404,"201051344000438","219011344069620",35.58,0.00,0,334.24,416.89,19.8,17.2,0.115,613356.7,613356.7,23993,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148420,1574931.00
02/03/2017 14:00,2,0.393,ACTIVE,213.06,338.74,60.039,1486148404,"201051344000417","219011344069620",22.42,0.00,0,298.77,348.36,8.9,6.7,0.031,596537.1,596537.1,24149,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148421,1574932.00
02/03/2017 14:00,2,4.035,ALERT,212.38,359.18,59.965,1486148404,"274151322000083","219011344069620",32.76,13.30,0,299.37,532.01,133.6,127.0,0.526,867254.3,867254.3,23472,0,0,0,L,1151911521,0,121.78,122.68,0400,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148423,1574933.00
02/03/2017 14:00,2,3.273,ACTIVE,213.06,388.64,59.981,1486148404,"274151322000076","219011344069620",35.19,10.70,0,328.52,437.63,117.0,111.0,0.455,924438.9,924438.9,23581,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148424,1574934.00
02/03/2017 14:00,2,0.270,ACTIVE,213.74,340.25,60.018,1486148404,"201051344000868","219011344069620",30.32,-3.50,0,301.17,390.74,8.3,6.1,0.027,607239.4,607239.4,24009,0,0,0,L,1122011218,0,121.78,122.68,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148425,1574935.00
02/03/2017 14:00,2,5.109,ALERT,212.61,363.69,60.002,1486148404,"274151322000095","219011344069620",32.62,12.70,0,300.57,529.91,168.7,160.9,0.636,915879.2,915879.2,23651,0,0,0,L,1151911521,0,122.23,122.23,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148426,1574936.00
02/03/2017 14:00,2,0.232,ACTIVE,213.74,352.87,59.981,1486148404,"201051344000988","219011344069620",32.66,-3.00,0,299.37,377.52,7.8,5.6,0.027,568937.3,568937.3,24038,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148427,1574937.00
02/03/2017 14:00,2,0.256,ACTIVE,212.61,364.59,60.007,1486148404,"201051344001025","219011344069620",34.07,-2.50,0,298.77,386.83,8.9,6.6,0.018,613373.9,613373.9,24072,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148428,1574938.00
02/03/2017 14:00,2,0.457,ACTIVE,213.51,356.18,59.986,1486148404,"201051344000458","219011344069620",32.96,-1.00,0,335.14,389.84,15.3,12.9,0.080,617435.8,617435.8,23738,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148429,1574939.00
02/03/2017 14:00,2,1.977,ACTIVE,214.64,401.56,59.991,1486148404,"201051344000853","219011344069620",36.44,-1.00,0,336.64,434.63,73.3,68.8,0.614,616296.4,616296.4,23627,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148430,1574940.00
02/03/2017 14:00,2,3.006,ACTIVE,213.29,386.53,59.996,1486148404,"201051344000685","219011344069620",35.27,3.00,0,333.93,443.94,107.8,102.1,0.535,612757.0,612757.0,23887,0,0,0,L,1122011218,0,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148431,1574941.00
02/03/2017 14:00,2,2.371,ACTIVE,213.29,351.67,59.991,1486148404,"201051344000917","219011344069620",24.13,0.00,0,321.01,389.54,58.2,54.3,0.499,609587.7,609587.7,23909,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148432,1574942.00
02/03/2017 14:00,2,6.531,ALERT,213.51,374.21,60.002,1486148404,"201051344001145","219011344069620",32.96,3.30,0,302.37,524.20,218.0,208.5,0.999,616389.9,616389.9,23744,0,0,0,L,1122011218,0,122.46,121.78,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148434,1574943.00
02/03/2017 14:00,2,0.361,ACTIVE,213.29,353.47,59.991,1486148404,"201051344000651","219011344069620",32.76,-2.50,0,299.07,385.33,12.0,9.7,0.049,608044.6,608044.6,24008,0,0,0,L,1122011218,0,122.91,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148435,1574944.00
02/03/2017 14:00,2,0.443,ACTIVE,212.38,357.98,59.981,1486148404,"274151322000088","219011344069620",33.04,2.00,0,332.13,376.31,14.8,12.4,0.084,831950.1,831950.1,23608,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148435,1574945.00
02/03/2017 14:00,2,1.229,ACTIVE,213.51,345.06,59.991,1486148404,"274151322000068","219011344069620",27.67,3.70,0,333.03,378.72,34.4,31.3,0.230,722033.4,722033.4,24131,0,0,0,L,1151911521,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148437,1574946.00
02/03/2017 14:00,2,0.252,ACTIVE,212.83,360.99,60.002,1486148404,"201051344001135","219011344069620",33.62,-1.50,0,299.97,388.04,8.6,6.4,0.027,603576.6,603576.6,24067,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148438,1574947.00
02/03/2017 14:00,2,0.352,ACTIVE,213.29,369.10,59.986,1486148404,"201051344000594","219011344069620",34.33,-1.50,0,332.73,395.25,12.2,9.9,0.053,619755.3,619755.3,23940,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148438,1574948.00
02/03/2017 14:00,2,0.260,ACTIVE,213.06,357.08,59.991,1486148404,"201051344001203","219011344069620",33.18,-1.50,0,333.93,388.64,8.8,6.6,0.027,611969.2,611969.2,24049,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148439,1574949.00
02/03/2017 14:00,2,1.133,ACTIVE,212.38,341.75,59.996,1486148404,"274151322000054","219011344069620",23.76,3.30,0,332.43,375.41,27.2,24.3,0.181,848337.5,848337.5,23648,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148440,1574950.00
02/03/2017 14:00,2,0.223,ACTIVE,213.96,339.34,59.981,1486148404,"201051344000867","219011344069620",30.77,-2.00,0,300.27,372.41,7.0,4.8,0.004,606081.0,606081.0,24051,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148441,1574951.00
02/03/2017 14:00,2,0.391,ACTIVE,213.06,375.41,60.002,1486148404,"201051344001093","219011344069620",35.01,0.00,0,334.24,405.47,13.9,11.5,0.049,609141.3,609141.3,23941,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148442,1574952.00
02/03/2017 14:00,2,0.887,ACTIVE,213.51,384.43,59.996,1486148404,"201051344000900","219011344069620",35.46,-2.00,0,335.14,434.02,31.8,28.8,0.243,625249.4,625249.4,23538,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148443,1574953.00
02/03/2017 14:00,2,0.430,ACTIVE,213.74,357.38,60.023,1486148404,"201051344000648","219011344069620",33.18,-3.00,0,335.74,391.94,14.5,12.1,0.071,614838.1,614838.1,23571,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148444,1574954.00
02/03/2017 14:00,2,2.406,ACTIVE,213.96,389.24,60.002,1486148404,"201051344000569","219011344069620",35.82,2.00,0,320.41,452.66,87.4,82.4,0.393,625979.9,625979.9,23535,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148445,1574955.00
02/03/2017 14:00,2,0.492,ACTIVE,213.74,360.38,59.991,1486148404,"201051344000983","219011344069620",33.28,-2.00,0,333.63,407.27,16.6,14.1,0.097,618346.5,618346.5,23700,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148446,1574956.00
02/03/2017 14:00,2,0.219,ACTIVE,213.74,339.34,59.981,1486148404,"201051344001158","219011344069620",29.76,-3.50,0,335.14,366.10,6.6,4.4,0.013,606715.8,606715.8,23963,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148447,1574957.00
02/03/2017 14:00,2,0.629,ACTIVE,214.19,360.99,59.986,1486148404,"201051344000576","219011344069620",33.32,-2.50,0,342.65,415.69,21.2,18.6,0.133,617618.9,617618.9,23585,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148448,1574958.00
02/03/2017 14:00,2,0.371,ACTIVE,212.16,361.59,59.970,1486148404,"274151322000087","219011344069620",33.52,3.30,0,331.53,394.65,12.6,10.2,0.062,820273.3,820273.3,23890,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486148449,1574959.00
02/03/2017 14:15,2,0.971,ACTIVE,215.09,377.52,59.991,1486149303,"201051344000645","219011344069620",34.75,-2.00,0,335.74,394.05,34.1,31.0,0.243,616789.3,616789.3,23585,0,0,0,L,1122011218,0,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149304,1574960.00
02/03/2017 14:15,2,1.701,ACTIVE,213.51,400.36,59.954,1486149303,"274151322000085","219011344069620",36.30,3.70,0,334.54,421.10,62.5,58.4,0.420,846974.0,846974.0,23671,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149305,1574961.00
02/03/2017 14:15,2,0.465,ACTIVE,215.32,356.78,59.954,1486149303,"201051344000633","219011344069620",33.00,-2.50,0,324.02,391.04,15.6,13.1,0.075,605920.8,605920.8,24030,0,0,0,L,1122011218,0,122.91,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149306,1574962.00
02/03/2017 14:15,2,0.309,ALERT,214.41,340.55,59.970,1486149303,"201051344000469","219011344069620",30.30,-5.00,0,300.87,530.51,9.5,7.2,0.027,608796.4,608796.4,23992,0,0,0,L,1122011218,0,121.78,123.14,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149308,1574963.00
02/03/2017 14:15,2,0.246,ACTIVE,213.06,372.41,59.938,1486149303,"201051344000646","219011344069620",34.73,-1.00,0,334.54,393.15,8.7,6.5,0.040,604665.5,604665.5,23952,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149309,1574964.00
02/03/2017 14:15,2,2.992,ALERT,212.16,363.69,59.954,1486149303,"274151322000052","219011344069620",33.22,13.70,0,299.37,527.80,100.7,95.3,0.384,875746.3,875746.3,23440,0,0,0,L,1151911521,0,121.33,122.68,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149311,1574965.00
02/03/2017 14:15,2,0.191,ALERT,213.06,339.34,59.965,1486149303,"201051344000585","219011344069620",28.07,-1.50,0,299.97,404.27,5.5,3.4,0.009,615199.2,615199.2,24055,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149312,1574966.00
02/03/2017 14:15,2,0.547,ACTIVE,212.61,388.94,59.991,1486149303,"201051344001230","219011344069620",36.22,1.00,0,365.80,439.74,20.1,17.4,0.124,608152.0,608152.0,23823,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149313,1574967.00
02/03/2017 14:15,2,0.229,ACTIVE,213.29,338.44,59.928,1486149303,"201051344000582","219011344069620",30.22,-2.00,0,335.14,399.76,7.0,4.9,0.009,599959.2,599959.2,23991,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149314,1574968.00
02/03/2017 14:15,2,0.273,ACTIVE,212.38,337.84,59.970,1486149303,"201051344000955","219011344069620",31.15,-0.50,0,334.24,397.96,8.7,6.4,0.022,615279.7,615279.7,23930,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149315,1574969.00
02/03/2017 14:15,2,0.268,ALERT,212.38,498.95,59.954,1486149303,"274151322000094","219011344069620",47.93,6.00,0,299.67,519.39,13.1,10.7,0.066,721123.6,721123.6,24226,0,0,0,L,1151911521,0,121.55,122.68,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149317,1574970.00
02/03/2017 14:15,2,0.252,ACTIVE,213.51,338.44,59.965,1486149303,"201051344000579","219011344069620",30.00,-1.50,0,335.44,384.13,7.7,5.5,0.018,624287.1,624287.1,23899,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149318,1574971.00
02/03/2017 14:15,2,0.330,ACTIVE,212.61,359.48,59.954,1486149303,"201051344000890","219011344069620",33.46,1.00,0,334.54,408.48,11.2,8.9,0.040,612296.9,612296.9,23993,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149319,1574972.00
02/03/2017 14:15,2,0.342,ACTIVE,212.83,377.22,59.970,1486149303,"201051344000438","219011344069620",35.33,0.00,0,333.63,417.19,12.2,9.9,0.044,613360.8,613360.8,23994,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149320,1574973.00
02/03/2017 14:15,2,0.289,ACTIVE,213.06,339.04,59.986,1486149303,"201051344000417","219011344069620",21.93,-0.50,0,313.50,360.08,6.4,4.3,0.000,596538.7,596538.7,24150,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149321,1574974.00
02/03/2017 14:15,2,1.869,ALERT,212.38,362.79,59.981,1486149303,"274151322000083","219011344069620",31.71,14.00,0,299.67,533.51,60.0,56.0,0.420,867282.5,867282.5,23474,0,0,0,L,1151911521,0,121.55,122.68,0400,2,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149322,1574975.00
02/03/2017 14:15,2,1.406,ACTIVE,213.29,373.91,59.959,1486149303,"274151322000076","219011344069620",34.49,11.30,0,331.83,434.93,49.2,45.5,0.336,924462.9,924462.9,23582,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149323,1574976.00
02/03/2017 14:15,2,0.168,ACTIVE,213.29,327.02,59.959,1486149303,"201051344000868","219011344069620",25.31,-3.50,0,320.71,444.85,4.3,2.3,0.000,607240.6,607240.6,24010,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149324,1574977.00
02/03/2017 14:15,2,1.957,ALERT,212.16,355.28,59.949,1486149303,"274151322000095","219011344069620",31.83,12.30,0,300.27,530.81,63.1,59.0,0.424,915907.9,915907.9,23653,0,0,0,L,1151911521,0,122.23,122.23,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149326,1574978.00
02/03/2017 14:15,2,0.156,ALERT,213.29,316.50,59.991,1486149303,"201051344000988","219011344069620",24.91,-3.00,0,299.37,412.08,4.0,1.9,0.000,568938.4,568938.4,24039,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149328,1574979.00
02/03/2017 14:15,2,0.178,ALERT,212.61,337.24,59.981,1486149303,"201051344001025","219011344069620",27.87,-2.50,0,300.57,482.72,5.0,2.9,0.000,613375.2,613375.2,24073,0,0,0,L,1122011218,0,122.01,121.55,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149330,1574980.00
02/03/2017 14:15,2,0.275,ACTIVE,213.51,338.44,59.944,1486149303,"201051344000458","219011344069620",31.05,-1.00,0,334.24,388.94,8.7,6.5,0.022,617438.9,617438.9,23739,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149330,1574981.00
02/03/2017 14:15,2,0.785,ACTIVE,214.41,383.23,59.965,1486149303,"201051344000853","219011344069620",35.46,-0.50,0,335.74,436.73,28.2,25.3,0.194,616309.9,616309.9,23628,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149331,1574982.00
02/03/2017 14:15,2,1.398,ACTIVE,213.06,380.82,59.965,1486149303,"201051344000685","219011344069620",34.65,2.50,0,335.74,441.54,49.1,45.5,0.402,612779.0,612779.0,23888,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149332,1574983.00
02/03/2017 14:15,2,0.836,ACTIVE,212.83,342.35,59.954,1486149303,"201051344000917","219011344069620",23.18,0.00,0,319.81,390.14,19.6,17.0,0.133,609595.9,609595.9,23910,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149333,1574984.00
02/03/2017 14:15,2,1.895,ALERT,212.83,361.29,59.970,1486149303,"201051344001145","219011344069620",32.20,3.30,0,302.37,525.70,61.8,57.7,0.504,616417.6,616417.6,23746,0,0,0,L,1122011218,0,122.46,121.33,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149335,1574985.00
02/03/2017 14:15,2,0.209,ACTIVE,212.61,338.44,59.970,1486149303,"201051344000651","219011344069620",27.81,-3.00,0,335.74,392.25,5.9,3.8,0.000,608046.2,608046.2,24009,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149336,1574986.00
02/03/2017 14:15,2,0.146,ACTIVE,211.93,337.54,59.954,1486149303,"274151322000088","219011344069620",30.53,2.00,0,331.83,374.81,4.5,2.5,0.018,831952.0,831952.0,23609,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149338,1574987.00
02/03/2017 14:15,2,0.391,ACTIVE,212.83,341.45,59.954,1486149303,"274151322000068","219011344069620",29.40,3.70,0,333.33,376.62,11.6,9.3,0.071,722038.6,722038.6,24132,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149339,1574988.00
02/03/2017 14:15,2,0.160,ALERT,212.38,336.64,59.949,1486149303,"201051344001135","219011344069620",27.15,-1.50,0,301.47,383.23,4.5,2.4,0.000,603577.8,603577.8,24068,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149341,1574989.00
02/03/2017 14:15,2,0.221,ACTIVE,213.29,338.14,59.959,1486149303,"201051344000594","219011344069620",29.36,-1.50,0,333.63,397.66,6.6,4.5,0.013,619757.5,619757.5,23941,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149342,1574990.00
02/03/2017 14:15,2,0.193,ACTIVE,212.83,338.14,59.970,1486149303,"201051344001203","219011344069620",28.01,-1.50,0,335.74,383.83,5.5,3.4,0.004,611970.7,611970.7,24050,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149342,1574991.00
02/03/2017 14:15,2,0.639,ACTIVE,212.38,342.05,59.944,1486149303,"274151322000054","219011344069620",23.10,3.00,0,330.93,374.51,15.1,12.7,0.084,848343.7,848343.7,23649,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149343,1574992.00
02/03/2017 14:15,2,0.158,ALERT,213.96,302.07,60.018,1486149303,"201051344000867","219011344069620",23.64,-2.50,0,300.27,404.27,3.8,1.7,0.000,606082.2,606082.2,24052,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149345,1574993.00
02/03/2017 14:15,2,0.301,ACTIVE,212.61,341.45,59.949,1486149303,"201051344001093","219011344069620",31.53,-0.50,0,333.03,407.87,9.6,7.4,0.018,609144.2,609144.2,23942,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149346,1574994.00
02/03/2017 14:15,2,0.463,ACTIVE,213.51,378.42,59.965,1486149303,"201051344000900","219011344069620",35.21,-2.00,0,336.04,434.63,16.5,14.0,0.110,625257.7,625257.7,23539,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149347,1574995.00
02/03/2017 14:15,2,0.303,ACTIVE,213.96,341.75,59.970,1486149303,"201051344000648","219011344069620",31.67,-3.50,0,335.14,391.94,9.8,7.5,0.022,614841.4,614841.4,23572,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149348,1574996.00
02/03/2017 14:15,2,1.391,ACTIVE,213.96,384.43,59.970,1486149303,"201051344000569","219011344069620",35.05,2.00,0,334.24,449.95,49.4,45.7,0.384,626003.5,626003.5,23536,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149349,1574997.00
02/03/2017 14:15,2,0.305,ACTIVE,213.74,361.89,59.965,1486149303,"201051344000983","219011344069620",33.68,-2.00,0,335.74,405.77,10.5,8.2,0.044,618350.7,618350.7,23701,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149350,1574998.00
02/03/2017 14:15,2,0.162,ACTIVE,213.96,338.44,59.965,1486149303,"201051344001158","219011344069620",27.14,-3.50,0,333.63,364.29,4.5,2.4,0.000,606717.1,606717.1,23964,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149351,1574999.00
02/03/2017 14:15,2,0.424,ACTIVE,214.19,340.55,59.933,1486149303,"201051344000576","219011344069620",31.23,-2.50,0,337.24,414.19,13.4,11.0,0.062,617624.3,617624.3,23586,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149352,1575000.00
02/03/2017 14:15,2,0.225,ACTIVE,212.38,342.65,59.965,1486149303,"274151322000087","219011344069620",31.67,3.00,0,332.13,392.55,7.2,5.1,0.035,820276.3,820276.3,23891,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486149352,1575001.00
02/03/2017 14:30,2,0.258,ACTIVE,214.64,351.97,60.002,1486150204,"201051344000645","219011344069620",32.72,-2.00,0,336.94,393.15,8.6,6.4,0.022,616792.1,616792.1,23586,0,0,0,L,1122011218,0,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150205,1575002.00
02/03/2017 14:30,2,0.342,ACTIVE,212.61,374.21,59.959,1486150204,"274151322000085","219011344069620",34.83,3.30,0,356.78,422.00,12.1,9.8,0.066,846978.8,846978.8,23672,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150206,1575003.00
02/03/2017 14:30,2,0.180,ALERT,214.64,303.28,59.965,1486150204,"201051344000633","219011344069620",23.76,-2.50,0,300.27,386.83,4.3,2.3,0.000,605922.0,605922.0,24031,0,0,0,L,1122011218,0,122.68,122.91,0002,-3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150208,1575004.00
02/03/2017 14:30,2,0.205,ALERT,214.19,303.28,59.965,1486150204,"201051344000469","219011344069620",23.30,-4.00,0,299.67,388.94,4.8,2.8,0.000,608797.6,608797.6,23994,0,0,0,L,1122011218,0,121.78,123.14,0002,-6,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150209,1575005.00
02/03/2017 14:30,2,0.193,ACTIVE,213.06,338.74,59.965,1486150204,"201051344000646","219011344069620",28.84,-1.00,0,333.33,393.15,5.7,3.6,0.009,604667.1,604667.1,23953,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150210,1575006.00
02/03/2017 14:30,2,1.635,ACTIVE,212.61,354.37,59.954,1486150204,"274151322000052","219011344069620",31.57,11.00,0,326.12,429.52,52.2,48.5,0.349,875769.3,875769.3,23442,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150211,1575007.00
