ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 14:30,2,0.156,ALERT,213.29,302.37,59.949,1486150204,"201051344000585","219011344069620",22.24,-1.50,0,299.97,371.81,3.5,1.5,0.000,615200.2,615200.2,24057,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150213,1575008.00
02/03/2017 14:30,2,0.436,ACTIVE,213.29,383.53,59.965,1486150204,"201051344001230","219011344069620",35.82,0.50,0,368.80,443.04,15.8,13.4,0.084,608158.0,608158.0,23824,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150214,1575009.00
02/03/2017 14:30,2,0.199,ACTIVE,213.74,339.04,59.970,1486150204,"201051344000582","219011344069620",28.21,-2.00,0,324.62,398.56,5.7,3.6,0.004,599960.9,599960.9,23992,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150215,1575010.00
02/03/2017 14:30,2,0.246,ACTIVE,213.06,338.44,59.965,1486150204,"201051344000955","219011344069620",29.32,-0.50,0,332.13,399.16,7.4,5.2,0.009,615281.9,615281.9,23931,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150216,1575011.00
02/03/2017 14:30,2,0.287,ALERT,212.61,488.13,59.949,1486150204,"274151322000094","219011344069620",47.65,6.00,0,298.47,520.89,14.1,11.7,0.071,721128.5,721128.5,24228,0,0,0,L,1151911521,0,121.55,122.91,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486150217,1575012.00
02/03/2017 14:30,2,0.229,ACTIVE,214.19,338.74,59.996,1486150204,"201051344000579","219011344069620",28.31,-1.50,0,321.91,396.15,6.6,4.4,0.004,624289.0,624289.0,23900,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150218,1575013.00
02/03/2017 14:30,2,0.289,ACTIVE,213.06,343.25,59.970,1486150204,"201051344000890","219011344069620",31.87,1.00,0,333.63,410.28,9.4,7.1,0.022,612300.1,612300.1,23994,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150219,1575014.00
02/03/2017 14:30,2,0.311,ACTIVE,213.51,339.34,59.975,1486150204,"201051344000438","219011344069620",31.03,-0.50,0,334.24,416.29,9.8,7.6,0.031,613364.4,613364.4,23995,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150220,1575015.00
02/03/2017 14:30,2,0.268,ALERT,213.51,337.84,59.965,1486150204,"201051344000417","219011344069620",21.81,-0.50,0,298.77,348.06,5.9,3.8,0.000,596540.1,596540.1,24151,0,0,0,L,1122011218,0,122.46,122.01,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150222,1575016.00
02/03/2017 14:30,2,1.430,ALERT,212.83,358.88,59.959,1486150204,"274151322000083","219011344069620",31.89,11.00,0,299.97,531.41,46.1,42.6,0.309,867304.8,867304.8,23476,0,0,0,L,1151911521,0,122.01,122.91,0400,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150224,1575017.00
02/03/2017 14:30,2,1.090,ACTIVE,213.29,380.82,59.959,1486150204,"274151322000076","219011344069620",34.79,9.00,0,333.03,433.72,38.4,35.2,0.261,924481.9,924481.9,23583,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150225,1575018.00
02/03/2017 14:30,2,0.154,ALERT,213.96,303.88,59.996,1486150204,"201051344000868","219011344069620",21.67,-3.50,0,300.57,385.93,3.4,1.4,0.000,607241.5,607241.5,24011,0,0,0,L,1122011218,0,122.01,122.91,0002,-6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150226,1575019.00
02/03/2017 14:30,2,1.488,ALERT,212.83,358.88,59.970,1486150204,"274151322000095","219011344069620",31.87,10.70,0,300.87,528.40,48.0,44.4,0.314,915931.8,915931.8,23655,0,0,0,L,1151911521,0,122.68,122.46,0400,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150228,1575020.00
02/03/2017 14:30,2,0.139,ALERT,213.74,302.98,59.965,1486150204,"201051344000988","219011344069620",21.53,-3.00,0,297.57,379.92,3.1,1.0,0.000,568939.2,568939.2,24041,0,0,0,L,1122011218,0,121.78,122.91,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150230,1575021.00
02/03/2017 14:30,2,0.156,ALERT,213.06,301.47,59.959,1486150204,"201051344001025","219011344069620",23.32,-2.00,0,299.07,385.33,3.7,1.6,0.000,613376.3,613376.3,24075,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150232,1575022.00
02/03/2017 14:30,2,0.234,ACTIVE,213.96,338.44,59.965,1486150204,"201051344000458","219011344069620",29.78,-1.00,0,333.33,388.64,7.1,5.0,0.013,617441.4,617441.4,23740,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150233,1575023.00
02/03/2017 14:30,2,0.604,ACTIVE,214.64,372.41,59.944,1486150204,"201051344000853","219011344069620",34.51,-1.00,0,336.04,438.53,21.1,18.4,0.128,616320.5,616320.5,23629,0,0,0,L,1122011218,0,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150234,1575024.00
02/03/2017 14:30,2,1.080,ACTIVE,213.74,375.71,59.981,1486150204,"201051344000685","219011344069620",34.33,1.50,0,335.14,446.05,37.6,34.4,0.287,612797.8,612797.8,23889,0,0,0,L,1122011218,0,123.36,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150234,1575025.00
02/03/2017 14:30,2,0.648,ACTIVE,213.74,342.05,59.975,1486150204,"201051344000917","219011344069620",23.16,0.00,0,319.51,390.74,15.2,12.8,0.097,609603.1,609603.1,23911,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150235,1575026.00
02/03/2017 14:30,2,1.453,ALERT,213.74,348.96,59.981,1486150204,"201051344001145","219011344069620",27.95,2.50,0,302.37,522.69,41.0,37.6,0.301,616441.0,616441.0,23748,0,0,0,L,1122011218,0,122.91,121.78,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150237,1575027.00
02/03/2017 14:30,2,0.189,ALERT,213.29,301.77,59.981,1486150204,"201051344000651","219011344069620",23.18,-3.00,0,299.07,396.45,4.5,2.4,0.000,608047.7,608047.7,24010,0,0,0,L,1122011218,0,122.91,121.55,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150239,1575028.00
02/03/2017 14:30,2,0.102,ACTIVE,212.61,338.14,59.938,1486150204,"274151322000088","219011344069620",29.92,2.00,0,334.54,375.71,3.1,1.1,0.004,831953.4,831953.4,23610,0,0,0,L,1151911521,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150240,1575029.00
02/03/2017 14:30,2,0.281,ACTIVE,213.51,341.45,59.965,1486150204,"274151322000068","219011344069620",29.38,3.30,0,333.33,377.22,8.4,6.2,0.040,722042.8,722042.8,24133,0,0,0,L,1151911521,0,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150241,1575030.00
02/03/2017 14:30,2,0.139,ALERT,212.83,302.07,60.007,1486150204,"201051344001135","219011344069620",21.95,-1.50,0,299.97,380.22,3.1,1.1,0.000,603578.8,603578.8,24070,0,0,0,L,1122011218,0,122.46,121.78,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150243,1575031.00
02/03/2017 14:30,2,0.184,ACTIVE,213.74,339.04,59.970,1486150204,"201051344000594","219011344069620",27.19,-2.00,0,310.49,391.34,5.1,3.0,0.004,619759.3,619759.3,23942,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150244,1575032.00
02/03/2017 14:30,2,0.166,ALERT,213.29,310.49,59.981,1486150204,"201051344001203","219011344069620",23.93,-2.00,0,299.67,383.83,4.0,2.0,0.000,611972.1,611972.1,24051,0,0,0,L,1122011218,0,122.91,121.78,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150245,1575033.00
02/03/2017 14:30,2,0.447,ACTIVE,212.61,341.75,59.970,1486150204,"274151322000054","219011344069620",22.74,2.50,0,332.43,374.81,10.3,8.0,0.057,848349.1,848349.1,23650,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150246,1575034.00
02/03/2017 14:30,2,0.137,ALERT,214.19,302.07,60.002,1486150204,"201051344000867","219011344069620",19.16,-2.50,0,299.67,386.23,2.7,0.6,0.000,606083.0,606083.0,24054,0,0,0,L,1122011218,0,122.46,122.46,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150248,1575035.00
02/03/2017 14:30,2,0.254,ACTIVE,213.29,338.44,59.970,1486150204,"201051344001093","219011344069620",28.41,0.00,0,333.33,409.38,7.3,5.2,0.009,609146.7,609146.7,23943,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150249,1575036.00
02/03/2017 14:30,2,0.242,ACTIVE,214.19,339.34,59.938,1486150204,"201051344000648","219011344069620",30.30,-3.00,0,336.94,391.04,7.5,5.3,0.009,614844.1,614844.1,23573,0,0,0,L,1122011218,0,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150251,1575037.00
02/03/2017 14:30,2,0.992,ACTIVE,214.19,374.81,59.981,1486150204,"201051344000569","219011344069620",34.37,0.50,0,335.74,452.36,34.6,31.5,0.256,626022.4,626022.4,23537,0,0,0,L,1122011218,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150252,1575038.00
02/03/2017 14:30,2,0.234,ACTIVE,214.19,347.46,59.991,1486150204,"201051344000983","219011344069620",32.24,-2.00,0,336.34,404.57,7.7,5.5,0.022,618353.9,618353.9,23702,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150253,1575039.00
02/03/2017 14:30,2,0.141,ALERT,214.19,302.68,59.975,1486150204,"201051344001158","219011344069620",21.43,-4.00,0,299.67,363.09,3.1,1.0,0.000,606718.0,606718.0,23965,0,0,0,L,1122011218,0,121.78,122.68,0002,-4,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150255,1575040.00
02/03/2017 14:30,2,0.318,ACTIVE,214.64,341.75,59.986,1486150204,"201051344000576","219011344069620",31.53,-2.50,0,334.24,414.19,10.2,8.0,0.031,617628.6,617628.6,23587,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150256,1575041.00
02/03/2017 14:30,2,0.154,ACTIVE,212.83,339.04,59.970,1486150204,"274151322000087","219011344069620",30.12,3.00,0,335.44,400.66,4.7,2.6,0.018,820277.8,820277.8,23892,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150256,1575042.00
02/03/2017 14:30,2,0.334,ACTIVE,213.96,366.10,59.975,1486150204,"201051344000900","219011344069620",33.99,-2.00,0,358.88,374.51,11.6,9.2,0.071,625264.0,625264.0,23541,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486150257,1575043.00
02/03/2017 14:45,2,0.268,ACTIVE,214.64,350.17,59.928,1486151104,"201051344000645","219011344069620",32.50,-2.00,0,336.04,390.44,8.8,6.6,0.027,616794.4,616794.4,23587,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151105,1575044.00
02/03/2017 14:45,2,0.355,ACTIVE,212.83,375.41,59.970,1486151104,"274151322000085","219011344069620",34.95,3.00,0,335.44,419.90,12.5,10.2,0.066,846982.7,846982.7,23673,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151106,1575045.00
02/03/2017 14:45,2,0.184,ALERT,214.41,303.88,59.981,1486151104,"201051344000633","219011344069620",24.09,-3.00,0,299.37,455.97,4.5,2.4,0.000,605922.9,605922.9,24033,0,0,0,L,1122011218,0,122.46,122.91,0002,-3,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151107,1575046.00
02/03/2017 14:45,2,0.207,ALERT,214.19,304.18,60.002,1486151104,"201051344000469","219011344069620",23.80,-4.00,0,299.97,384.73,5.0,2.9,0.000,608798.5,608798.5,23996,0,0,0,L,1122011218,0,121.55,123.14,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151109,1575047.00
02/03/2017 14:45,2,0.229,ALERT,213.06,338.74,59.949,1486151104,"201051344000646","219011344069620",27.19,-1.00,0,299.97,389.84,6.3,4.2,0.009,604668.5,604668.5,23954,0,0,0,L,1122011218,0,122.91,121.55,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151111,1575048.00
02/03/2017 14:45,2,1.748,ACTIVE,212.16,356.18,59.996,1486151104,"274151322000052","219011344069620",31.53,9.70,0,326.42,422.00,55.9,52.0,0.389,875788.2,875788.2,23443,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151112,1575049.00
02/03/2017 14:45,2,0.162,ALERT,213.06,302.37,60.002,1486151104,"201051344000585","219011344069620",23.06,-2.00,0,299.97,387.74,3.8,1.8,0.000,615200.9,615200.9,24059,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151114,1575050.00
02/03/2017 14:45,2,0.488,ACTIVE,213.06,382.63,60.018,1486151104,"201051344001230","219011344069620",35.62,0.50,0,334.24,437.93,17.7,15.2,0.102,608163.0,608163.0,23825,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151115,1575051.00
02/03/2017 14:45,2,0.209,ALERT,213.74,338.74,60.028,1486151104,"201051344000582","219011344069620",28.92,-2.00,0,300.87,394.35,6.1,4.0,0.009,599962.2,599962.2,23993,0,0,0,L,1122011218,0,122.68,122.01,0002,-4,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151116,1575052.00
02/03/2017 14:45,2,0.260,ACTIVE,212.83,338.44,59.981,1486151104,"201051344000955","219011344069620",30.14,-1.00,0,315.00,399.16,7.9,5.7,0.013,615283.8,615283.8,23932,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151118,1575053.00
02/03/2017 14:45,2,0.270,ALERT,212.38,498.65,59.996,1486151104,"274151322000094","219011344069620",48.07,5.50,0,299.07,526.30,13.1,10.7,0.062,721135.9,721135.9,24230,0,0,0,L,1151911521,0,121.78,122.91,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151120,1575054.00
02/03/2017 14:45,2,0.236,ALERT,213.96,339.04,59.986,1486151104,"201051344000579","219011344069620",28.96,-1.50,0,301.77,379.62,7.0,4.8,0.013,624290.6,624290.6,23901,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151122,1575055.00
02/03/2017 14:45,2,0.309,ACTIVE,213.06,360.38,59.975,1486151104,"201051344000890","219011344069620",33.64,1.00,0,333.93,406.67,10.6,8.3,0.027,612302.8,612302.8,23995,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151123,1575056.00
02/03/2017 14:45,2,0.332,ACTIVE,213.29,372.41,59.991,1486151104,"201051344000438","219011344069620",34.81,-0.50,0,333.93,415.99,11.8,9.4,0.035,613367.4,613367.4,23996,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151123,1575057.00
02/03/2017 14:45,2,0.277,ALERT,213.51,339.34,60.012,1486151104,"201051344000417","219011344069620",21.99,-0.50,0,299.97,347.76,6.2,4.1,0.004,596541.3,596541.3,24153,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151125,1575058.00
02/03/2017 14:45,2,1.619,ACTIVE,212.83,351.97,60.002,1486151104,"274151322000083","219011344069620",31.79,9.70,0,328.22,422.60,52.2,48.4,0.367,867323.5,867323.5,23478,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151126,1575059.00
02/03/2017 14:45,2,1.244,ACTIVE,213.06,379.02,59.986,1486151104,"274151322000076","219011344069620",34.89,7.70,0,334.84,431.92,44.0,40.5,0.296,924497.6,924497.6,23584,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151127,1575060.00
02/03/2017 14:45,2,0.160,ALERT,213.74,304.18,60.018,1486151104,"201051344000868","219011344069620",22.74,-3.50,0,301.47,373.91,3.7,1.7,0.000,607242.2,607242.2,24013,0,0,0,L,1122011218,0,121.78,122.91,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151129,1575061.00
02/03/2017 14:45,2,1.695,ACTIVE,212.38,353.77,59.975,1486151104,"274151322000095","219011344069620",32.18,9.00,0,325.52,435.53,55.2,51.4,0.371,915951.9,915951.9,23657,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151130,1575062.00
02/03/2017 14:45,2,0.145,ALERT,213.51,303.28,60.012,1486151104,"201051344000988","219011344069620",22.98,-3.00,0,298.47,468.29,3.4,1.4,0.000,568939.8,568939.8,24043,0,0,0,L,1122011218,0,121.78,122.68,0002,-6,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151132,1575063.00
02/03/2017 14:45,2,0.166,ACTIVE,213.06,318.30,59.996,1486151104,"201051344001025","219011344069620",25.82,-2.50,0,299.97,373.01,4.4,2.3,0.000,613377.2,613377.2,24077,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151133,1575064.00
02/03/2017 14:45,2,0.252,ACTIVE,213.74,338.44,60.002,1486151104,"201051344000458","219011344069620",30.87,-1.00,0,312.89,386.53,8.0,5.7,0.022,617443.5,617443.5,23741,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151134,1575065.00
02/03/2017 14:45,2,0.697,ACTIVE,214.41,380.82,59.996,1486151104,"201051344000853","219011344069620",35.25,-1.00,0,336.64,435.53,24.9,22.1,0.168,616329.3,616329.3,23630,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151135,1575066.00
02/03/2017 14:45,2,1.297,ACTIVE,213.51,379.32,59.981,1486151104,"201051344000685","219011344069620",34.53,1.50,0,336.04,440.04,45.4,41.9,0.371,612813.6,612813.6,23890,0,0,0,L,1122011218,0,123.36,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151135,1575067.00
02/03/2017 14:45,2,0.768,ACTIVE,213.51,342.65,59.949,1486151104,"201051344000917","219011344069620",23.28,0.00,0,320.11,389.54,18.0,15.5,0.137,609609.2,609609.2,23912,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151136,1575068.00
02/03/2017 14:45,2,1.652,ACTIVE,213.51,363.39,59.970,1486151104,"201051344001145","219011344069620",32.56,2.00,0,328.22,443.04,54.6,50.8,0.446,616460.7,616460.7,23750,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151137,1575069.00
02/03/2017 14:45,2,0.199,ACTIVE,213.51,338.74,59.996,1486151104,"201051344000651","219011344069620",27.00,-3.00,0,300.27,380.52,5.5,3.4,0.000,608048.9,608048.9,24012,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151138,1575070.00
02/03/2017 14:45,2,0.121,ACTIVE,211.93,338.14,59.991,1486151104,"274151322000088","219011344069620",30.34,1.50,0,333.03,387.14,3.8,1.7,0.013,831954.2,831954.2,23611,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151139,1575071.00
02/03/2017 14:45,2,0.334,ACTIVE,212.83,342.05,60.002,1486151104,"274151322000068","219011344069620",29.80,3.30,0,333.63,375.71,10.1,7.8,0.049,722046.1,722046.1,24134,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151140,1575072.00
02/03/2017 14:45,2,0.150,ALERT,212.83,302.68,60.012,1486151104,"201051344001135","219011344069620",23.78,-2.00,0,300.57,378.12,3.6,1.6,0.000,603579.6,603579.6,24072,0,0,0,L,1122011218,0,122.23,121.55,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151142,1575073.00
02/03/2017 14:45,2,0.201,ALERT,213.51,338.74,59.991,1486151104,"201051344000594","219011344069620",28.17,-2.00,0,300.27,389.84,5.8,3.6,0.004,619760.7,619760.7,23943,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151144,1575074.00
02/03/2017 14:45,2,0.178,ACTIVE,213.29,338.44,59.954,1486151104,"201051344001203","219011344069620",27.08,-2.00,0,300.57,382.63,4.9,2.8,0.004,611973.2,611973.2,24053,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151145,1575075.00
02/03/2017 14:45,2,0.555,ACTIVE,212.16,341.45,60.002,1486151104,"274151322000054","219011344069620",23.04,2.50,0,331.53,372.11,12.9,10.5,0.080,848353.5,848353.5,23651,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151145,1575076.00
02/03/2017 14:45,2,0.146,ALERT,213.74,302.37,60.012,1486151104,"201051344000867","219011344069620",21.57,-2.50,0,299.67,377.82,3.2,1.2,0.000,606083.7,606083.7,24056,0,0,0,L,1122011218,0,122.23,122.46,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151147,1575077.00
02/03/2017 14:45,2,0.279,ALERT,213.29,339.04,60.012,1486151104,"201051344001093","219011344069620",29.86,-0.50,0,300.27,406.97,8.4,6.2,0.013,609148.9,609148.9,23944,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151149,1575078.00
02/03/2017 14:45,2,0.395,ACTIVE,213.74,370.30,59.996,1486151104,"201051344000900","219011344069620",34.39,-2.00,0,337.24,435.53,13.8,11.4,0.084,625269.1,625269.1,23542,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151150,1575079.00
02/03/2017 14:45,2,0.258,ACTIVE,213.74,339.04,60.018,1486151104,"201051344000648","219011344069620",31.21,-3.50,0,327.92,388.64,8.2,6.0,0.022,614846.4,614846.4,23574,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151151,1575080.00
02/03/2017 14:45,2,1.186,ACTIVE,213.74,378.42,60.007,1486151104,"201051344000569","219011344069620",34.63,0.50,0,333.33,446.35,41.6,38.3,0.314,626038.7,626038.7,23538,0,0,0,L,1122011218,0,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151152,1575081.00
02/03/2017 14:45,2,0.268,ACTIVE,213.74,339.34,60.007,1486151104,"201051344000983","219011344069620",31.31,-2.00,0,335.44,403.07,8.5,6.3,0.031,618356.6,618356.6,23703,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151153,1575082.00
02/03/2017 14:45,2,0.148,ALERT,213.74,302.98,60.018,1486151104,"201051344001158","219011344069620",22.96,-3.50,0,299.97,484.82,3.5,1.4,0.000,606718.8,606718.8,23967,0,0,0,L,1122011218,0,121.78,122.46,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151154,1575083.00
02/03/2017 14:45,2,0.352,ACTIVE,214.19,340.55,59.981,1486151104,"201051344000576","219011344069620",30.91,-2.50,0,335.74,410.58,11.0,8.7,0.044,617632.3,617632.3,23588,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151155,1575084.00
02/03/2017 14:45,2,0.178,ACTIVE,212.38,337.24,60.002,1486151104,"274151322000087","219011344069620",30.36,2.50,0,335.44,399.16,5.5,3.4,0.009,820279.1,820279.1,23893,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486151156,1575085.00
02/03/2017 15:00,2,0.201,ACTIVE,213.74,338.14,59.991,1486152003,"201051344000645","219011344069620",28.71,-2.00,0,336.34,360.69,5.9,3.8,0.009,616795.7,616795.7,23588,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152004,1575086.00
02/03/2017 15:00,2,0.205,ACTIVE,211.93,367.00,59.975,1486152003,"274151322000085","219011344069620",34.29,2.00,0,336.64,397.66,7.2,5.0,0.031,846984.6,846984.6,23674,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152005,1575087.00
02/03/2017 15:00,2,0.146,ALERT,213.74,301.17,59.986,1486152003,"201051344000633","219011344069620",16.36,-3.50,0,298.47,343.55,2.4,0.4,0.000,605923.3,605923.3,24035,0,0,0,L,1122011218,0,122.01,122.68,0002,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152007,1575088.00
02/03/2017 15:00,2,0.184,ALERT,213.29,301.77,59.991,1486152003,"201051344000469","219011344069620",17.12,-5.00,0,299.67,348.66,3.2,1.1,0.000,608799.1,608799.1,23998,0,0,0,L,1122011218,0,121.10,122.68,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152009,1575089.00
02/03/2017 15:00,2,0.162,ALERT,212.38,301.17,59.991,1486152003,"201051344000646","219011344069620",23.30,-2.00,0,298.77,358.58,3.8,1.8,0.000,604669.3,604669.3,23956,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152010,1575090.00
02/03/2017 15:00,2,1.029,ACTIVE,211.48,349.86,59.970,1486152003,"274151322000052","219011344069620",31.45,6.00,0,333.33,388.34,32.8,29.7,0.217,875798.9,875798.9,23444,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152011,1575091.00
02/03/2017 15:00,2,0.125,ALERT,212.61,301.17,60.012,1486152003,"201051344000585","219011344069620",14.27,-2.50,0,299.07,345.36,1.8,0.0,0.000,615201.1,615201.1,24061,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152013,1575092.00
02/03/2017 15:00,2,0.344,ACTIVE,212.38,351.07,59.981,1486152003,"201051344001230","219011344069620",32.50,-0.50,0,333.63,405.77,11.3,9.0,0.053,608166.1,608166.1,23826,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152014,1575093.00
02/03/2017 15:00,2,0.176,ALERT,212.83,301.77,59.991,1486152003,"201051344000582","219011344069620",22.96,-3.00,0,299.97,353.77,4.1,2.0,0.000,599963.0,599963.0,23995,0,0,0,L,1122011218,0,122.23,121.78,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152016,1575094.00
02/03/2017 15:00,2,0.207,ACTIVE,212.16,336.94,59.981,1486152003,"201051344000955","219011344069620",26.40,-1.50,0,333.03,384.43,5.6,3.5,0.000,615285.0,615285.0,23933,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152017,1575095.00
02/03/2017 15:00,2,0.625,ALERT,211.48,462.28,59.975,1486152003,"274151322000094","219011344069620",43.63,4.50,0,393.45,513.07,27.7,24.8,0.177,721143.0,721143.0,24232,0,0,0,L,1151911521,0,121.33,122.46,0001,1,0,0,0,0,0,0,83,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152019,1575096.00
02/03/2017 15:00,2,0.197,ALERT,213.06,302.37,59.975,1486152003,"201051344000579","219011344069620",23.22,-2.50,0,300.87,368.20,4.7,2.6,0.000,624291.5,624291.5,23903,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152020,1575097.00
02/03/2017 15:00,2,0.238,ACTIVE,212.38,336.94,59.996,1486152003,"201051344000890","219011344069620",29.50,0.00,0,333.03,395.25,7.1,5.0,0.013,612304.5,612304.5,23996,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152021,1575098.00
02/03/2017 15:00,2,0.256,ACTIVE,212.61,337.54,60.018,1486152003,"201051344000438","219011344069620",30.67,-1.50,0,333.93,391.94,8.0,5.8,0.018,613369.4,613369.4,23997,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152022,1575099.00
02/03/2017 15:00,2,0.236,ALERT,212.61,300.57,59.986,1486152003,"201051344000417","219011344069620",20.83,-1.50,0,298.77,356.78,5.0,2.9,0.000,596542.2,596542.2,24155,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,29,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152024,1575100.00
02/03/2017 15:00,2,0.992,ACTIVE,211.93,348.96,59.981,1486152003,"274151322000083","219011344069620",31.83,5.50,0,334.24,394.65,32.0,29.0,0.208,867333.8,867333.8,23479,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152025,1575101.00
02/03/2017 15:00,2,0.779,ACTIVE,212.61,373.91,60.018,1486152003,"274151322000076","219011344069620",34.79,5.00,0,366.70,416.59,27.5,24.6,0.177,924506.3,924506.3,23585,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152026,1575102.00
02/03/2017 15:00,2,0.135,ALERT,213.06,302.37,59.991,1486152003,"201051344000868","219011344069620",16.96,-5.00,0,300.87,345.36,2.3,0.3,0.000,607242.6,607242.6,24015,0,0,0,L,1122011218,0,121.33,122.68,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152028,1575103.00
02/03/2017 15:00,2,1.057,ACTIVE,211.70,351.37,59.986,1486152003,"274151322000095","219011344069620",32.01,5.00,0,333.03,394.65,34.3,31.2,0.230,915963.0,915963.0,23658,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152029,1575104.00
02/03/2017 15:00,2,0.123,ALERT,213.06,301.47,59.981,1486152003,"201051344000988","219011344069620",15.62,-3.50,0,297.87,342.35,2.0,0.0,0.000,568940.1,568940.1,24045,0,0,0,L,1122011218,0,121.10,122.46,0002,-7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152030,1575105.00
02/03/2017 15:00,2,0.139,ALERT,212.16,300.27,60.018,1486152003,"201051344001025","219011344069620",19.54,-3.50,0,298.77,429.52,2.8,0.7,0.000,613377.7,613377.7,24078,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152032,1575106.00
02/03/2017 15:00,2,0.207,ACTIVE,213.06,337.24,60.018,1486152003,"201051344000458","219011344069620",27.59,-1.00,0,333.63,376.01,5.8,3.7,0.004,617444.7,617444.7,23742,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152033,1575107.00
02/03/2017 15:00,2,0.498,ACTIVE,213.74,378.42,59.991,1486152003,"201051344000853","219011344069620",35.25,-2.00,0,336.64,411.18,17.9,15.3,0.102,616334.3,616334.3,23631,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152034,1575108.00
02/03/2017 15:00,2,0.877,ACTIVE,213.06,374.21,59.975,1486152003,"201051344000685","219011344069620",34.41,0.00,0,356.48,422.60,30.6,27.6,0.221,612822.9,612822.9,23891,0,0,0,L,1122011218,0,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152035,1575109.00
02/03/2017 15:00,2,0.533,ACTIVE,212.83,340.25,59.975,1486152003,"201051344000917","219011344069620",23.06,-1.00,0,332.13,359.18,12.5,10.1,0.075,609612.6,609612.6,23913,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152036,1575110.00
02/03/2017 15:00,2,1.082,ACTIVE,212.83,354.67,59.981,1486152003,"201051344001145","219011344069620",32.26,-0.50,0,334.84,404.57,35.4,32.2,0.270,616471.9,616471.9,23751,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152037,1575111.00
02/03/2017 15:00,2,0.182,ALERT,212.38,300.27,59.986,1486152003,"201051344000651","219011344069620",20.83,-4.00,0,299.37,365.49,3.9,1.8,0.000,608049.6,608049.6,24013,0,0,0,L,1122011218,0,122.46,121.10,0002,-5,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152039,1575112.00
02/03/2017 15:00,2,0.086,ACTIVE,211.48,337.84,59.970,1486152003,"274151322000088","219011344069620",27.99,0.50,0,333.63,348.36,2.5,0.4,0.009,831954.5,831954.5,23612,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152040,1575113.00
02/03/2017 15:00,2,0.225,ACTIVE,212.61,339.65,59.991,1486152003,"274151322000068","219011344069620",29.50,2.00,0,332.43,349.56,6.7,4.5,0.027,722047.8,722047.8,24135,0,0,0,L,1151911521,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152041,1575114.00
02/03/2017 15:00,2,0.125,ALERT,212.16,301.17,59.938,1486152003,"201051344001135","219011344069620",19.12,-3.00,0,299.97,357.08,2.5,0.4,0.000,603579.9,603579.9,24074,0,0,0,L,1122011218,0,122.01,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152042,1575115.00
02/03/2017 15:00,2,0.172,ALERT,212.83,302.68,60.018,1486152003,"201051344000594","219011344069620",23.28,-2.50,0,299.37,373.31,4.1,2.0,0.000,619761.5,619761.5,23945,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152044,1575116.00
02/03/2017 15:00,2,0.156,ALERT,212.61,300.87,59.991,1486152003,"201051344001203","219011344069620",21.57,-2.50,0,299.37,349.86,3.4,1.4,0.000,611973.8,611973.8,24054,0,0,0,L,1122011218,0,122.68,121.10,0002,-5,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152046,1575117.00
02/03/2017 15:00,2,0.379,ACTIVE,211.70,339.34,59.959,1486152003,"274151322000054","219011344069620",22.84,1.50,0,331.23,350.77,8.8,6.6,0.049,848355.9,848355.9,23652,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152047,1575118.00
02/03/2017 15:00,2,0.125,ALERT,213.29,301.17,59.981,1486152003,"201051344000867","219011344069620",13.54,-3.00,0,299.37,368.50,1.7,0.0,0.000,606083.9,606083.9,24058,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486152049,1575119.00
02/03/2017 15:00,2,0.240,ACTIVE,212.61,338.14,59.981,1486152003,"201051344001093","219011344069620",27.35,-1.00,0,332.13,366.70,6.7,4.6,0.004,609150.4,609150.4,23946,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152050,1575120.00
02/03/2017 15:00,2,0.293,ACTIVE,213.29,362.19,59.944,1486152003,"201051344000900","219011344069620",33.62,-2.50,0,337.24,397.96,10.0,7.7,0.057,625271.8,625271.8,23543,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152051,1575121.00
02/03/2017 15:00,2,0.227,ACTIVE,213.51,337.84,59.981,1486152003,"201051344000648","219011344069620",29.00,-4.00,0,334.24,363.69,6.7,4.5,0.009,614847.9,614847.9,23575,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152051,1575122.00
02/03/2017 15:00,2,0.924,ACTIVE,213.51,373.91,60.012,1486152003,"201051344000569","219011344069620",34.43,-1.00,0,362.79,422.30,32.2,29.2,0.225,626048.1,626048.1,23539,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152052,1575123.00
02/03/2017 15:00,2,0.215,ACTIVE,213.29,337.24,59.981,1486152003,"201051344000983","219011344069620",30.42,-2.50,0,333.33,392.25,6.6,4.5,0.018,618358.1,618358.1,23704,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152053,1575124.00
02/03/2017 15:00,2,0.131,ALERT,213.29,301.77,59.981,1486152003,"201051344001158","219011344069620",18.92,-5.00,0,299.97,360.69,2.5,0.5,0.000,606719.2,606719.2,23969,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152055,1575125.00
02/03/2017 15:00,2,0.295,ACTIVE,213.74,339.65,60.018,1486152003,"201051344000576","219011344069620",30.99,-3.00,0,333.63,385.03,9.3,7.1,0.022,617634.5,617634.5,23589,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152056,1575126.00
02/03/2017 15:00,2,0.137,ACTIVE,211.70,337.84,59.954,1486152003,"274151322000087","219011344069620",29.80,2.00,0,333.93,378.72,4.1,2.1,0.009,820279.9,820279.9,23894,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152057,1575127.00
02/03/2017 15:15,2,0.221,ALERT,213.96,338.44,59.949,1486152903,"201051344000645","219011344069620",27.85,-2.50,0,299.67,360.38,6.3,4.1,0.009,616797.0,616797.0,23589,0,0,0,L,1122011218,0,122.23,122.46,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152905,1575128.00
02/03/2017 15:15,2,0.219,ACTIVE,212.16,371.21,59.965,1486152903,"274151322000085","219011344069620",34.83,1.50,0,335.44,390.14,7.7,5.5,0.027,846986.5,846986.5,23675,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152906,1575129.00
02/03/2017 15:15,2,0.150,ALERT,213.74,301.47,59.954,1486152903,"201051344000633","219011344069620",17.99,-4.00,0,297.87,365.19,2.8,0.7,0.000,605923.7,605923.7,24037,0,0,0,L,1122011218,0,122.01,122.68,0002,-4,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152908,1575130.00
02/03/2017 15:15,2,0.184,ALERT,213.51,302.07,59.949,1486152903,"201051344000469","219011344069620",18.01,-5.50,0,298.47,349.56,3.4,1.3,0.000,608799.6,608799.6,24000,0,0,0,L,1122011218,0,121.33,122.68,0002,-8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152910,1575131.00
02/03/2017 15:15,2,0.166,ALERT,212.38,301.47,59.949,1486152903,"201051344000646","219011344069620",23.95,-2.50,0,299.07,360.08,4.1,2.0,0.000,604670.0,604670.0,23958,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152911,1575132.00
02/03/2017 15:15,2,1.088,ACTIVE,211.70,347.46,59.949,1486152903,"274151322000052","219011344069620",31.79,4.00,0,333.33,386.83,35.0,31.9,0.239,875809.0,875809.0,23445,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152912,1575133.00
02/03/2017 15:15,2,0.131,ALERT,212.61,301.47,59.970,1486152903,"201051344000585","219011344069620",16.54,-3.00,0,298.47,357.68,2.2,0.2,0.000,615201.3,615201.3,24063,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152914,1575134.00
02/03/2017 15:15,2,0.363,ACTIVE,212.61,351.67,59.949,1486152903,"201051344001230","219011344069620",32.52,-1.00,0,333.03,404.27,11.9,9.6,0.062,608169.2,608169.2,23827,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152915,1575135.00
02/03/2017 15:15,2,0.180,ALERT,213.06,302.07,59.981,1486152903,"201051344000582","219011344069620",23.50,-3.50,0,300.27,362.19,4.3,2.2,0.000,599963.8,599963.8,23997,0,0,0,L,1122011218,0,122.23,121.78,0002,-5,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152917,1575136.00
02/03/2017 15:15,2,0.238,ALERT,212.16,338.74,59.959,1486152903,"201051344000955","219011344069620",24.51,-2.00,0,298.77,340.55,6.0,3.8,0.000,615286.1,615286.1,23934,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152919,1575137.00
02/03/2017 15:15,2,0.662,ACTIVE,212.16,457.77,59.954,1486152903,"274151322000094","219011344069620",43.50,4.50,0,332.73,499.25,29.3,26.4,0.181,721151.6,721151.6,24234,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152920,1575138.00
02/03/2017 15:15,2,0.197,ALERT,213.29,302.68,59.975,1486152903,"201051344000579","219011344069620",23.62,-2.50,0,300.57,354.97,4.8,2.7,0.000,624292.5,624292.5,23905,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152921,1575139.00
02/03/2017 15:15,2,0.244,ALERT,212.38,337.24,59.949,1486152903,"201051344000890","219011344069620",29.94,-0.50,0,299.97,375.41,7.5,5.3,0.018,612306.2,612306.2,23997,0,0,0,L,1122011218,0,122.23,120.65,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152923,1575140.00
02/03/2017 15:15,2,0.266,ACTIVE,212.61,337.24,59.949,1486152903,"201051344000438","219011344069620",31.09,-1.50,0,332.73,391.64,8.4,6.2,0.013,613371.3,613371.3,23998,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152924,1575141.00
02/03/2017 15:15,2,0.246,ALERT,212.61,300.57,59.954,1486152903,"201051344000417","219011344069620",20.77,-2.00,0,299.07,357.08,5.2,3.1,0.000,596543.1,596543.1,24157,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,11,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152926,1575142.00
02/03/2017 15:15,2,1.021,ACTIVE,211.93,350.47,59.959,1486152903,"274151322000083","219011344069620",32.18,4.00,0,334.54,390.14,33.3,30.2,0.221,867343.7,867343.7,23480,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152927,1575143.00
02/03/2017 15:15,2,0.811,ACTIVE,212.38,376.31,59.954,1486152903,"274151322000076","219011344069620",34.69,4.00,0,335.74,408.48,28.6,25.6,0.190,924514.7,924514.7,23586,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152928,1575144.00
02/03/2017 15:15,2,0.135,ALERT,213.06,302.37,59.954,1486152903,"201051344000868","219011344069620",17.31,-4.00,0,300.27,357.08,2.4,0.4,0.000,607242.8,607242.8,24017,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152929,1575145.00
02/03/2017 15:15,2,1.098,ACTIVE,211.93,355.28,59.959,1486152903,"274151322000095","219011344069620",31.91,3.70,0,339.95,395.25,35.5,32.3,0.230,915973.7,915973.7,23659,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152930,1575146.00
02/03/2017 15:15,2,0.125,ALERT,213.06,301.77,59.959,1486152903,"201051344000988","219011344069620",16.44,-4.00,0,296.96,350.47,2.1,0.1,0.000,568940.3,568940.3,24047,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152932,1575147.00
02/03/2017 15:15,2,0.141,ALERT,212.16,300.27,59.954,1486152903,"201051344001025","219011344069620",20.24,-4.00,0,298.47,361.59,2.9,0.9,0.000,613378.1,613378.1,24080,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152934,1575148.00
02/03/2017 15:15,2,0.209,ALERT,213.06,337.54,59.933,1486152903,"201051344000458","219011344069620",27.71,-1.50,0,299.37,356.18,5.9,3.8,0.000,617446.0,617446.0,23743,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152936,1575149.00
02/03/2017 15:15,2,0.508,ACTIVE,213.96,378.72,59.965,1486152903,"201051344000853","219011344069620",35.19,-2.00,0,335.44,407.27,18.1,15.6,0.106,616339.2,616339.2,23632,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152937,1575150.00
