ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 15:15,2,0.898,ACTIVE,212.83,375.71,59.954,1486152903,"201051344000685","219011344069620",34.55,-0.50,0,334.54,412.68,31.5,28.5,0.230,612832.0,612832.0,23892,0,0,0,L,1122011218,0,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152938,1575151.00
02/03/2017 15:15,2,0.543,ACTIVE,212.83,340.25,59.959,1486152903,"201051344000917","219011344069620",23.22,-1.00,0,331.23,354.97,12.8,10.4,0.080,609616.0,609616.0,23914,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152939,1575152.00
02/03/2017 15:15,2,1.104,ACTIVE,212.83,355.88,59.949,1486152903,"201051344001145","219011344069620",32.32,-1.00,0,340.85,403.97,36.2,33.0,0.274,616482.6,616482.6,23752,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152940,1575153.00
02/03/2017 15:15,2,0.189,ALERT,212.38,300.27,59.959,1486152903,"201051344000651","219011344069620",20.42,-5.00,0,298.47,351.07,3.9,1.9,0.000,608050.3,608050.3,24015,0,0,0,L,1122011218,0,122.46,121.10,0002,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152942,1575154.00
02/03/2017 15:15,2,0.088,ACTIVE,211.48,336.94,59.959,1486152903,"274151322000088","219011344069620",27.73,0.50,0,309.89,353.77,2.4,0.4,0.009,831954.9,831954.9,23613,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152943,1575155.00
02/03/2017 15:15,2,0.227,ACTIVE,212.38,338.74,59.986,1486152903,"274151322000068","219011344069620",29.42,1.50,0,336.04,347.46,6.8,4.6,0.031,722049.5,722049.5,24136,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152943,1575156.00
02/03/2017 15:15,2,0.127,ALERT,211.93,300.57,59.965,1486152903,"201051344001135","219011344069620",19.48,-3.50,0,299.37,347.76,2.5,0.5,0.000,603580.2,603580.2,24076,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152945,1575157.00
02/03/2017 15:15,2,0.174,ALERT,213.06,302.68,59.965,1486152903,"201051344000594","219011344069620",23.34,-3.00,0,299.67,362.49,4.2,2.1,0.000,619762.3,619762.3,23947,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152947,1575158.00
02/03/2017 15:15,2,0.156,ALERT,212.38,300.57,59.965,1486152903,"201051344001203","219011344069620",21.67,-3.00,0,299.37,362.49,3.5,1.4,0.000,611974.3,611974.3,24056,0,0,0,L,1122011218,0,122.46,121.10,0002,-5,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152949,1575159.00
02/03/2017 15:15,2,0.383,ACTIVE,211.48,336.94,59.959,1486152903,"274151322000054","219011344069620",23.06,0.50,0,333.33,347.76,8.9,6.6,0.049,848358.2,848358.2,23653,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152950,1575160.00
02/03/2017 15:15,2,0.123,ALERT,213.51,301.47,59.965,1486152903,"201051344000867","219011344069620",13.60,-3.50,0,298.77,339.04,1.7,0.0,0.000,606084.1,606084.1,24060,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152952,1575161.00
02/03/2017 15:15,2,0.244,ALERT,212.38,337.54,59.954,1486152903,"201051344001093","219011344069620",27.39,-1.50,0,299.07,357.68,6.8,4.6,0.000,609151.8,609151.8,23947,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152953,1575162.00
02/03/2017 15:15,2,0.295,ACTIVE,213.06,362.19,59.981,1486152903,"201051344000900","219011344069620",33.62,-3.00,0,335.14,392.25,10.0,7.7,0.053,625274.5,625274.5,23544,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152954,1575163.00
02/03/2017 15:15,2,0.227,ALERT,213.29,337.84,59.975,1486152903,"201051344000648","219011344069620",29.00,-4.00,0,299.07,360.08,6.7,4.5,0.009,614849.3,614849.3,23576,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152956,1575164.00
02/03/2017 15:15,2,0.926,ACTIVE,213.29,374.81,59.975,1486152903,"201051344000569","219011344069620",34.51,-1.50,0,333.93,414.19,32.5,29.4,0.230,626057.5,626057.5,23540,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152957,1575165.00
02/03/2017 15:15,2,0.215,ACTIVE,212.83,336.94,59.996,1486152903,"201051344000983","219011344069620",30.43,-2.50,0,332.13,373.01,6.7,4.5,0.018,618359.6,618359.6,23705,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152958,1575166.00
02/03/2017 15:15,2,0.133,ALERT,213.29,301.77,59.986,1486152903,"201051344001158","219011344069620",19.00,-5.00,0,299.07,360.69,2.5,0.5,0.000,606719.5,606719.5,23971,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152960,1575167.00
02/03/2017 15:15,2,0.303,ACTIVE,213.51,339.34,59.965,1486152903,"201051344000576","219011344069620",30.51,-3.00,0,333.33,375.41,9.4,7.1,0.027,617636.7,617636.7,23590,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152961,1575168.00
02/03/2017 15:15,2,0.139,ACTIVE,211.70,337.54,59.996,1486152903,"274151322000087","219011344069620",29.82,1.50,0,333.93,366.70,4.2,2.1,0.013,820280.6,820280.6,23895,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486152961,1575169.00
02/03/2017 15:30,2,0.203,ACTIVE,213.96,339.04,59.996,1486153804,"201051344000645","219011344069620",24.83,-2.50,0,299.37,361.29,5.2,3.0,0.000,616797.9,616797.9,23591,0,0,0,L,1122011218,0,122.23,122.46,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153805,1575170.00
02/03/2017 15:30,2,0.176,ACTIVE,211.70,345.96,59.949,1486153804,"274151322000085","219011344069620",32.05,0.50,0,335.74,378.72,5.7,3.6,0.022,846987.7,846987.7,23676,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153806,1575171.00
02/03/2017 15:30,2,0.082,ALERT,213.74,301.47,60.028,1486153804,"201051344000633","219011344069620",32.50,-5.00,0,297.57,316.20,2.8,0.7,0.000,605923.9,605923.9,24039,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486153808,1575172.00
02/03/2017 15:30,2,0.105,ALERT,213.29,302.07,59.944,1486153804,"201051344000469","219011344069620",32.60,-6.00,0,298.77,315.30,3.5,1.4,0.000,608799.9,608799.9,24002,0,0,0,L,1122011218,0,121.10,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1486153809,1575173.00
02/03/2017 15:30,2,0.146,ALERT,212.16,301.17,59.975,1486153804,"201051344000646","219011344069620",20.87,-3.00,0,299.07,337.54,3.1,1.1,0.000,604670.4,604670.4,23960,0,0,0,L,1122011218,0,122.23,121.33,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153811,1575174.00
02/03/2017 15:30,2,0.801,ACTIVE,211.93,347.76,59.986,1486153804,"274151322000052","219011344069620",31.45,3.00,0,333.63,364.89,25.5,22.7,0.159,875816.1,875816.1,23446,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153812,1575175.00
02/03/2017 15:30,2,0.064,ALERT,212.38,301.47,59.986,1486153804,"201051344000585","219011344069620",32.08,-3.50,0,298.47,315.30,2.1,0.2,0.000,615201.4,615201.4,24065,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1486153814,1575176.00
02/03/2017 15:30,2,0.293,ACTIVE,212.61,347.46,59.986,1486153804,"201051344001230","219011344069620",32.12,-1.50,0,333.63,373.01,9.6,7.3,0.035,608171.3,608171.3,23828,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153815,1575177.00
02/03/2017 15:30,2,0.164,ACTIVE,213.06,302.37,59.981,1486153804,"201051344000582","219011344069620",19.86,-4.00,0,300.27,303.88,3.3,1.3,0.000,599964.2,599964.2,23999,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153816,1575178.00
02/03/2017 15:30,2,0.195,ALERT,211.93,301.17,60.002,1486153804,"201051344000955","219011344069620",22.01,-3.00,0,299.07,347.76,4.4,2.3,0.000,615286.9,615286.9,23936,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153817,1575179.00
02/03/2017 15:30,2,0.469,ACTIVE,212.16,450.86,59.981,1486153804,"274151322000094","219011344069620",42.70,3.70,0,332.13,475.50,20.3,17.7,0.119,721157.3,721157.3,24235,0,0,0,L,1151911521,0,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153818,1575180.00
02/03/2017 15:30,2,0.180,ALERT,213.29,302.98,59.981,1486153804,"201051344000579","219011344069620",20.34,-3.00,0,300.57,338.74,3.7,1.7,0.000,624293.0,624293.0,23907,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153820,1575181.00
02/03/2017 15:30,2,0.211,ACTIVE,212.38,336.94,60.018,1486153804,"201051344000890","219011344069620",27.71,-1.50,0,314.10,357.98,5.9,3.8,0.004,612307.4,612307.4,23999,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153821,1575182.00
02/03/2017 15:30,2,0.225,ACTIVE,212.83,337.84,59.986,1486153804,"201051344000438","219011344069620",28.63,-2.50,0,332.43,353.77,6.5,4.4,0.009,613372.7,613372.7,23999,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153822,1575183.00
02/03/2017 15:30,2,0.215,ACTIVE,212.83,300.57,59.965,1486153804,"201051344000417","219011344069620",19.52,-3.00,0,298.77,302.68,4.3,2.2,0.000,596543.8,596543.8,24159,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153823,1575184.00
02/03/2017 15:30,2,0.729,ACTIVE,211.93,347.16,59.981,1486153804,"274151322000083","219011344069620",31.53,3.00,0,333.63,365.49,23.3,20.5,0.155,867350.5,867350.5,23481,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153824,1575185.00
02/03/2017 15:30,2,0.580,ACTIVE,212.38,373.61,59.986,1486153804,"274151322000076","219011344069620",34.43,3.00,0,332.13,388.64,20.3,17.7,0.128,924520.5,924520.5,23587,0,0,0,L,1151911521,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153825,1575186.00
02/03/2017 15:30,2,0.070,ALERT,213.29,302.98,59.975,1486153804,"201051344000868","219011344069620",32.60,-5.50,0,300.27,318.91,2.4,0.4,0.000,607242.9,607242.9,24019,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1486153826,1575187.00
02/03/2017 15:30,2,0.758,ACTIVE,211.93,348.66,59.975,1486153804,"274151322000095","219011344069620",31.57,2.00,0,332.73,369.70,24.2,21.4,0.155,915980.9,915980.9,23660,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153827,1575188.00
02/03/2017 15:30,2,0.068,ALERT,213.06,301.77,59.991,1486153804,"201051344000988","219011344069620",31.49,-4.00,0,297.26,313.20,2.2,0.2,0.000,568940.3,568940.3,24049,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1486153829,1575189.00
02/03/2017 15:30,2,0.074,ALERT,212.38,300.57,59.986,1486153804,"201051344001025","219011344069620",32.52,-5.00,0,298.17,314.70,2.5,0.5,0.000,613378.2,613378.2,24082,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486153831,1575190.00
02/03/2017 15:30,2,0.180,ALERT,213.29,302.68,59.986,1486153804,"201051344000458","219011344069620",22.78,-2.00,0,299.67,368.50,4.2,2.1,0.000,617446.8,617446.8,23745,0,0,0,L,1122011218,0,121.78,122.46,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153833,1575191.00
02/03/2017 15:30,2,0.387,ACTIVE,213.96,370.00,59.965,1486153804,"201051344000853","219011344069620",34.49,-2.50,0,336.64,388.94,13.6,11.2,0.062,616342.8,616342.8,23633,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153834,1575192.00
02/03/2017 15:30,2,0.668,ACTIVE,213.06,368.20,60.028,1486153804,"201051344000685","219011344069620",33.99,-1.50,0,333.33,390.74,23.1,20.3,0.150,612838.4,612838.4,23893,0,0,0,L,1122011218,0,123.14,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153835,1575193.00
02/03/2017 15:30,2,0.418,ACTIVE,212.83,339.65,59.944,1486153804,"201051344000917","219011344069620",22.98,-1.50,0,331.53,347.46,9.8,7.5,0.044,609618.4,609618.4,23915,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153836,1575194.00
02/03/2017 15:30,2,0.789,ACTIVE,213.06,348.66,59.996,1486153804,"201051344001145","219011344069620",31.85,-2.00,0,335.44,377.22,25.5,22.7,0.181,616490.0,616490.0,23753,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153837,1575195.00
02/03/2017 15:30,2,0.164,ACTIVE_NO_POWER,212.61,300.57,59.996,1486153804,"201051344000651","219011344069620",11.89,-5.50,0,298.47,302.68,2.0,0.0,0.000,608050.6,608050.6,24017,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153838,1575196.00
02/03/2017 15:30,2,0.062,ALERT,211.48,300.57,59.986,1486153804,"274151322000088","219011344069620",23.62,-0.50,0,298.17,355.28,1.5,0.0,0.000,831954.9,831954.9,23614,0,0,0,L,1151911521,0,121.78,122.23,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153840,1575197.00
02/03/2017 15:30,2,0.156,ACTIVE,212.83,339.34,59.986,1486153804,"274151322000068","219011344069620",29.36,1.00,0,335.74,342.95,4.6,2.5,0.018,722050.5,722050.5,24137,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153840,1575198.00
02/03/2017 15:30,2,0.059,ALERT,212.16,301.47,59.996,1486153804,"201051344001135","219011344069620",32.86,-4.00,0,299.07,318.00,2.0,0.0,0.000,603580.3,603580.3,24078,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486153842,1575199.00
02/03/2017 15:30,2,0.154,ALERT,212.83,302.37,60.034,1486153804,"201051344000594","219011344069620",19.50,-3.50,0,299.97,337.54,3.0,1.0,0.000,619762.7,619762.7,23949,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153844,1575200.00
02/03/2017 15:30,2,0.143,ACTIVE,212.61,301.17,59.986,1486153804,"201051344001203","219011344069620",16.98,-3.50,0,298.77,304.78,2.5,0.4,0.000,611974.6,611974.6,24058,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153845,1575201.00
02/03/2017 15:30,2,0.266,ACTIVE,211.70,338.14,60.007,1486153804,"274151322000054","219011344069620",22.88,0.00,0,333.63,342.95,6.2,4.0,0.031,848359.7,848359.7,23654,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153846,1575202.00
02/03/2017 15:30,2,0.074,ALERT,213.74,301.77,60.012,1486153804,"201051344000867","219011344069620",31.33,-4.00,0,298.77,309.89,2.4,0.3,0.000,606084.2,606084.2,24062,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486153848,1575203.00
02/03/2017 15:30,2,0.223,ALERT,212.38,301.17,59.986,1486153804,"201051344001093","219011344069620",22.56,-2.00,0,298.77,360.08,5.1,3.0,0.000,609152.8,609152.8,23949,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153849,1575204.00
02/03/2017 15:30,2,0.209,ACTIVE,213.51,351.37,59.996,1486153804,"201051344000900","219011344069620",32.50,-3.50,0,335.14,375.11,7.0,4.8,0.031,625276.2,625276.2,23545,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153850,1575205.00
02/03/2017 15:30,2,0.199,ACTIVE,213.74,318.00,60.002,1486153804,"201051344000648","219011344069620",24.79,-4.00,0,298.47,351.67,5.0,2.9,0.000,614850.3,614850.3,23578,0,0,0,L,1122011218,0,121.55,122.46,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153851,1575206.00
02/03/2017 15:30,2,0.674,ACTIVE,213.74,369.40,59.996,1486153804,"201051344000569","219011344069620",34.21,-2.50,0,333.33,390.74,23.3,20.6,0.150,626064.1,626064.1,23541,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153852,1575207.00
02/03/2017 15:30,2,0.174,ACTIVE,213.74,338.14,60.007,1486153804,"201051344000983","219011344069620",28.01,-3.00,0,331.53,342.35,4.9,2.8,0.004,618360.6,618360.6,23706,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153853,1575208.00
02/03/2017 15:30,2,0.055,ALERT,213.51,302.37,60.007,1486153804,"201051344001158","219011344069620",31.49,-5.50,0,298.47,307.18,1.8,0.0,0.000,606719.5,606719.5,23973,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1486153855,1575209.00
02/03/2017 15:30,2,0.248,ACTIVE,213.96,339.65,60.002,1486153804,"201051344000576","219011344069620",29.02,-3.50,0,333.63,359.18,7.3,5.1,0.009,617638.3,617638.3,23591,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153856,1575210.00
02/03/2017 15:30,2,0.102,ACTIVE,212.16,335.14,59.996,1486153804,"274151322000087","219011344069620",28.41,1.00,0,332.73,340.55,3.0,1.0,0.000,820281.0,820281.0,23896,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486153857,1575211.00
02/03/2017 15:45,2,0.211,ALERT,213.96,338.14,59.981,1486154703,"201051344000645","219011344069620",26.18,-3.00,0,299.07,352.57,5.6,3.5,0.004,616798.9,616798.9,23592,0,0,0,L,1122011218,0,122.23,122.68,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154705,1575212.00
02/03/2017 15:45,2,0.191,ACTIVE,211.93,364.29,59.970,1486154703,"274151322000085","219011344069620",34.07,0.00,0,335.14,382.63,6.6,4.4,0.022,846988.9,846988.9,23677,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154706,1575213.00
02/03/2017 15:45,2,0.082,ALERT,213.96,301.17,59.981,1486154703,"201051344000633","219011344069620",32.80,-5.50,0,297.87,317.10,2.8,0.7,0.000,605924.0,605924.0,24041,0,0,0,L,1122011218,0,122.23,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1486154708,1575214.00
02/03/2017 15:45,2,0.176,ALERT,213.51,301.47,59.975,1486154703,"201051344000469","219011344069620",12.09,-6.00,0,299.07,315.30,2.2,0.2,0.000,608800.2,608800.2,24004,0,0,0,L,1122011218,0,121.10,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1486154709,1575215.00
02/03/2017 15:45,2,0.156,ALERT,212.38,301.47,59.970,1486154703,"201051344000646","219011344069620",22.09,-3.50,0,299.07,341.75,3.5,1.5,0.000,604670.9,604670.9,23962,0,0,0,L,1122011218,0,122.46,121.33,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154711,1575216.00
02/03/2017 15:45,2,0.891,ACTIVE,211.70,345.96,59.965,1486154703,"274151322000052","219011344069620",31.75,2.00,0,331.53,371.51,28.6,25.7,0.190,875823.5,875823.5,23447,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154712,1575217.00
02/03/2017 15:45,2,0.062,ALERT,212.61,302.07,59.975,1486154703,"201051344000585","219011344069620",32.36,-4.00,0,298.77,315.00,2.1,0.1,0.000,615201.4,615201.4,24067,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486154714,1575218.00
02/03/2017 15:45,2,0.314,ACTIVE,212.83,356.78,59.965,1486154703,"201051344001230","219011344069620",33.10,-2.00,0,333.93,386.83,10.6,8.3,0.040,608173.6,608173.6,23829,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154715,1575219.00
02/03/2017 15:45,2,0.186,ACTIVE,213.06,302.68,59.970,1486154703,"201051344000582","219011344069620",18.69,-5.00,0,300.27,330.93,3.5,1.5,0.000,599964.7,599964.7,24000,0,0,0,L,1122011218,0,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154716,1575220.00
02/03/2017 15:45,2,0.205,ALERT,212.16,301.77,59.970,1486154703,"201051344000955","219011344069620",23.00,-3.00,0,299.67,347.46,4.8,2.7,0.000,615287.8,615287.8,23938,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154718,1575221.00
02/03/2017 15:45,2,0.527,ACTIVE,211.93,460.47,59.970,1486154703,"274151322000094","219011344069620",43.56,3.30,0,333.03,482.42,23.3,20.5,0.155,721163.4,721163.4,24236,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154718,1575222.00
02/03/2017 15:45,2,0.188,ALERT,213.51,302.37,59.965,1486154703,"201051344000579","219011344069620",21.77,-3.50,0,300.57,352.57,4.2,2.1,0.000,624293.7,624293.7,23909,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154720,1575223.00
02/03/2017 15:45,2,0.225,ALERT,212.61,337.54,59.970,1486154703,"201051344000890","219011344069620",28.47,-2.00,0,299.97,355.28,6.5,4.3,0.009,612308.7,612308.7,24000,0,0,0,L,1122011218,0,122.46,120.88,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154722,1575224.00
02/03/2017 15:45,2,0.240,ALERT,212.61,337.84,59.970,1486154703,"201051344000438","219011344069620",29.42,-3.00,0,299.07,381.12,7.2,5.0,0.009,613374.2,613374.2,24000,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154724,1575225.00
02/03/2017 15:45,2,0.234,ACTIVE,212.83,301.17,59.970,1486154703,"201051344000417","219011344069620",19.18,-3.00,0,298.47,318.30,4.6,2.5,0.000,596544.6,596544.6,24160,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154725,1575226.00
02/03/2017 15:45,2,0.818,ACTIVE,211.93,342.65,59.970,1486154703,"274151322000083","219011344069620",31.49,2.00,0,331.83,372.11,26.1,23.3,0.168,867357.6,867357.6,23482,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154726,1575227.00
02/03/2017 15:45,2,0.652,ACTIVE,212.83,374.51,59.959,1486154703,"274151322000076","219011344069620",34.41,2.00,0,332.43,393.45,22.7,20.0,0.146,924526.7,924526.7,23588,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154727,1575228.00
02/03/2017 15:45,2,0.072,ALERT,213.29,302.37,59.965,1486154703,"201051344000868","219011344069620",32.86,-5.50,0,300.57,319.21,2.5,0.5,0.000,607243.0,607243.0,24021,0,0,0,L,1122011218,0,121.55,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1486154728,1575229.00
02/03/2017 15:45,2,0.852,ACTIVE,212.16,351.37,59.970,1486154703,"274151322000095","219011344069620",31.85,1.00,0,331.53,376.01,27.4,24.5,0.181,915988.6,915988.6,23661,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154729,1575230.00
02/03/2017 15:45,2,0.070,ALERT,213.29,301.77,59.954,1486154703,"201051344000988","219011344069620",31.75,-5.00,0,297.26,309.89,2.3,0.3,0.000,568940.4,568940.4,24051,0,0,0,L,1122011218,0,121.33,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1486154731,1575231.00
02/03/2017 15:45,2,0.076,ALERT,212.61,300.87,59.965,1486154703,"201051344001025","219011344069620",32.76,-5.00,0,298.47,313.80,2.6,0.6,0.000,613378.4,613378.4,24084,0,0,0,L,1122011218,0,122.01,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486154733,1575232.00
02/03/2017 15:45,2,0.188,ALERT,213.29,302.07,59.965,1486154703,"201051344000458","219011344069620",23.58,-2.00,0,300.87,366.10,4.5,2.4,0.000,617447.7,617447.7,23747,0,0,0,L,1122011218,0,121.78,122.46,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154735,1575233.00
02/03/2017 15:45,2,0.422,ACTIVE,213.96,362.19,59.965,1486154703,"201051344000853","219011344069620",33.58,-3.00,0,335.74,397.05,14.4,12.0,0.075,616346.6,616346.6,23634,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154736,1575234.00
02/03/2017 15:45,2,0.730,ACTIVE,213.06,370.30,59.970,1486154703,"201051344000685","219011344069620",34.17,-2.00,0,334.84,395.55,25.4,22.5,0.177,612845.3,612845.3,23894,0,0,0,L,1122011218,0,123.14,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154737,1575235.00
02/03/2017 15:45,2,0.463,ACTIVE,213.06,340.25,59.965,1486154703,"201051344000917","219011344069620",22.90,-2.00,0,331.83,348.66,10.7,8.4,0.057,609620.9,609620.9,23916,0,0,0,L,1122011218,0,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154738,1575236.00
02/03/2017 15:45,2,0.865,ACTIVE,213.06,349.86,59.965,1486154703,"201051344001145","219011344069620",31.89,-2.00,0,334.54,383.83,28.0,25.1,0.208,616497.9,616497.9,23754,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154739,1575237.00
02/03/2017 15:45,2,0.170,ALERT,212.61,300.87,59.965,1486154703,"201051344000651","219011344069620",16.36,-6.00,0,298.77,317.40,2.8,0.8,0.000,608051.0,608051.0,24018,0,0,0,L,1122011218,0,122.46,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486154740,1575238.00
02/03/2017 15:45,2,0.070,ALERT,211.48,299.97,59.954,1486154703,"274151322000088","219011344069620",24.19,-1.00,0,298.17,347.76,1.7,0.0,0.000,831955.0,831955.0,23616,0,0,0,L,1151911521,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154742,1575239.00
02/03/2017 15:45,2,0.170,ACTIVE,212.61,339.04,59.959,1486154703,"274151322000068","219011344069620",30.02,0.50,0,335.74,343.85,5.2,3.1,0.018,722051.6,722051.6,24138,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154743,1575240.00
02/03/2017 15:45,2,0.115,ALERT,212.16,301.77,59.954,1486154703,"201051344001135","219011344069620",12.58,-5.00,0,299.37,318.30,1.5,0.0,0.000,603580.4,603580.4,24080,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486154745,1575241.00
02/03/2017 15:45,2,0.160,ALERT,213.06,302.68,59.959,1486154703,"201051344000594","219011344069620",20.93,-4.00,0,299.37,349.86,3.4,1.4,0.000,619763.2,619763.2,23951,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154747,1575242.00
02/03/2017 15:45,2,0.145,ACTIVE,212.61,301.47,59.954,1486154703,"201051344001203","219011344069620",18.35,-4.00,0,299.07,305.08,2.7,0.7,0.000,611974.9,611974.9,24059,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154748,1575243.00
02/03/2017 15:45,2,0.297,ACTIVE,211.70,338.44,59.959,1486154703,"274151322000054","219011344069620",22.72,-0.50,0,334.54,343.85,6.8,4.7,0.035,848361.3,848361.3,23655,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154749,1575244.00
02/03/2017 15:45,2,0.074,ALERT,213.74,301.47,59.954,1486154703,"201051344000867","219011344069620",31.63,-4.00,0,299.67,314.10,2.4,0.4,0.000,606084.2,606084.2,24064,0,0,0,L,1122011218,0,122.01,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486154750,1575245.00
02/03/2017 15:45,2,0.230,ALERT,212.61,302.07,59.949,1486154703,"201051344001093","219011344069620",23.32,-2.50,0,299.37,362.49,5.5,3.4,0.000,609153.9,609153.9,23951,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154752,1575246.00
02/03/2017 15:45,2,0.236,ACTIVE,213.51,338.74,59.970,1486154703,"201051344000900","219011344069620",31.17,-3.50,0,335.74,384.43,7.5,5.3,0.040,625278.1,625278.1,23546,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154753,1575247.00
02/03/2017 15:45,2,0.205,ALERT,213.74,337.84,59.986,1486154703,"201051344000648","219011344069620",27.29,-5.00,0,300.27,362.49,5.7,3.6,0.000,614851.4,614851.4,23579,0,0,0,L,1122011218,0,121.55,122.68,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154755,1575248.00
02/03/2017 15:45,2,0.764,ACTIVE,213.74,370.60,59.959,1486154703,"201051344000569","219011344069620",34.15,-2.50,0,334.84,395.85,26.5,23.6,0.177,626071.3,626071.3,23542,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154756,1575249.00
02/03/2017 15:45,2,0.184,ALERT,213.51,337.54,59.949,1486154703,"201051344000983","219011344069620",28.61,-3.00,0,301.17,363.99,5.4,3.3,0.004,618361.7,618361.7,23707,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154758,1575250.00
02/03/2017 15:45,2,0.053,ALERT,213.74,302.07,59.917,1486154703,"201051344001158","219011344069620",31.81,-6.00,0,299.37,307.18,1.8,0.0,0.000,606719.6,606719.6,23975,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1486154760,1575251.00
02/03/2017 15:45,2,0.264,ACTIVE,214.19,339.65,59.970,1486154703,"201051344000576","219011344069620",29.74,-3.50,0,313.20,370.90,8.0,5.7,0.013,617640.1,617640.1,23592,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154761,1575252.00
02/03/2017 15:45,2,0.111,ALERT,212.16,338.44,59.944,1486154703,"274151322000087","219011344069620",29.14,0.00,0,297.87,344.76,3.3,1.2,0.009,820281.5,820281.5,23897,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486154762,1575253.00
02/03/2017 16:00,2,0.154,ALERT,212.38,299.97,60.023,1486155604,"201051344000645","219011344069620",23.52,-3.50,0,299.07,363.09,3.7,1.6,0.000,616799.6,616799.6,23594,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155606,1575254.00
02/03/2017 16:00,2,0.139,ACTIVE,211.25,336.64,59.986,1486155604,"274151322000085","219011344069620",30.55,-0.50,0,335.14,380.52,4.3,2.2,0.009,846989.9,846989.9,23678,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155606,1575255.00
02/03/2017 16:00,2,0.082,ALERT,212.61,299.67,59.954,1486155604,"201051344000633","219011344069620",31.77,-5.50,0,297.26,316.50,2.7,0.6,0.000,605924.2,605924.2,24043,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155608,1575256.00
02/03/2017 16:00,2,0.105,ALERT,212.16,300.27,60.002,1486155604,"201051344000469","219011344069620",31.85,-6.50,0,297.87,315.60,3.5,1.4,0.000,608800.5,608800.5,24006,0,0,0,L,1122011218,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155610,1575257.00
02/03/2017 16:00,2,0.131,ACTIVE,211.48,300.57,59.996,1486155604,"201051344000646","219011344069620",16.56,-4.00,0,297.87,331.53,2.2,0.2,0.000,604671.2,604671.2,23964,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155611,1575258.00
02/03/2017 16:00,2,0.611,ACTIVE,211.03,343.55,59.996,1486155604,"274151322000052","219011344069620",31.11,1.00,0,334.24,364.89,19.3,16.7,0.124,875829.5,875829.5,23448,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155612,1575259.00
02/03/2017 16:00,2,0.061,ALERT,211.93,300.57,59.996,1486155604,"201051344000585","219011344069620",31.43,-4.00,0,297.57,314.70,2.0,0.0,0.000,615201.4,615201.4,24069,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155614,1575260.00
02/03/2017 16:00,2,0.260,ACTIVE,211.70,336.64,59.996,1486155604,"201051344001230","219011344069620",29.98,-2.50,0,332.73,369.40,7.9,5.7,0.027,608175.6,608175.6,23830,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155615,1575261.00
02/03/2017 16:00,2,0.150,ACTIVE,212.16,301.17,60.034,1486155604,"201051344000582","219011344069620",14.77,-5.50,0,299.07,304.78,2.3,0.3,0.000,599965.1,599965.1,24001,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155616,1575262.00
02/03/2017 16:00,2,0.182,ALERT,211.48,299.97,59.954,1486155604,"201051344000955","219011344069620",18.83,-4.00,0,298.47,362.49,3.5,1.5,0.000,615288.4,615288.4,23940,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155618,1575263.00
02/03/2017 16:00,2,0.361,ACTIVE,211.25,451.16,59.991,1486155604,"274151322000094","219011344069620",42.82,2.50,0,333.33,474.60,15.6,13.2,0.088,721168.3,721168.3,24237,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155619,1575264.00
02/03/2017 16:00,2,0.172,ACTIVE,211.93,300.87,59.975,1486155604,"201051344000579","219011344069620",16.36,-4.00,0,299.37,334.84,2.9,0.9,0.000,624294.2,624294.2,23911,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155620,1575265.00
02/03/2017 16:00,2,0.197,ALERT,211.70,301.17,60.002,1486155604,"201051344000890","219011344069620",23.89,-2.50,0,299.67,342.95,4.8,2.7,0.000,612309.7,612309.7,24002,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155621,1575266.00
02/03/2017 16:00,2,0.211,ACTIVE,211.93,337.24,59.996,1486155604,"201051344000438","219011344069620",27.23,-3.50,0,299.67,350.47,5.9,3.8,0.000,613375.4,613375.4,24002,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155622,1575267.00
02/03/2017 16:00,2,0.209,ACTIVE,212.16,299.67,60.034,1486155604,"201051344000417","219011344069620",16.06,-3.50,0,297.87,303.28,3.4,1.4,0.000,596545.2,596545.2,24161,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155623,1575268.00
02/03/2017 16:00,2,0.592,ACTIVE,211.48,342.95,59.996,1486155604,"274151322000083","219011344069620",31.15,1.00,0,334.84,366.70,18.6,16.1,0.115,867363.5,867363.5,23483,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155624,1575269.00
02/03/2017 16:00,2,0.482,ACTIVE,211.70,364.29,59.991,1486155604,"274151322000076","219011344069620",33.87,1.00,0,332.43,388.94,16.6,14.0,0.102,924531.8,924531.8,23589,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155625,1575270.00
02/03/2017 16:00,2,0.070,ALERT,211.70,300.57,59.996,1486155604,"201051344000868","219011344069620",32.12,-5.50,0,299.37,318.91,2.3,0.3,0.000,607243.1,607243.1,24023,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155627,1575271.00
02/03/2017 16:00,2,0.625,ACTIVE,211.25,342.35,59.981,1486155604,"274151322000095","219011344069620",31.01,0.00,0,334.54,369.10,19.7,17.1,0.115,915994.8,915994.8,23662,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155628,1575272.00
02/03/2017 16:00,2,0.068,ALERT,211.70,299.97,59.991,1486155604,"201051344000988","219011344069620",31.01,-5.00,0,296.36,313.50,2.2,0.2,0.000,568940.4,568940.4,24053,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155630,1575273.00
02/03/2017 16:00,2,0.076,ALERT,211.48,299.37,59.986,1486155604,"201051344001025","219011344069620",32.12,-5.50,0,297.87,315.90,2.5,0.5,0.000,613378.5,613378.5,24086,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1486155631,1575274.00
02/03/2017 16:00,2,0.170,ALERT,211.93,300.57,59.986,1486155604,"201051344000458","219011344069620",20.69,-3.00,0,298.77,366.10,3.6,1.5,0.000,617448.3,617448.3,23749,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155633,1575275.00
02/03/2017 16:00,2,0.340,ACTIVE,212.61,372.41,59.991,1486155604,"201051344000853","219011344069620",34.79,-3.50,0,336.94,389.24,12.0,9.7,0.049,616349.8,616349.8,23635,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155634,1575276.00
02/03/2017 16:00,2,0.584,ACTIVE,212.16,365.80,59.996,1486155604,"201051344000685","219011344069620",33.87,-2.50,0,333.63,390.44,20.1,17.5,0.124,612851.1,612851.1,23895,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155635,1575277.00
02/03/2017 16:00,2,0.377,ACTIVE,212.16,338.44,59.986,1486155604,"201051344000917","219011344069620",21.65,-2.50,0,332.43,347.76,8.3,6.1,0.035,609623.1,609623.1,23917,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155636,1575278.00
02/03/2017 16:00,2,0.662,ACTIVE,212.16,349.26,60.018,1486155604,"201051344001145","219011344069620",32.07,-3.00,0,334.54,376.92,21.6,18.9,0.150,616504.4,616504.4,23755,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155637,1575279.00
02/03/2017 16:00,2,0.090,ALERT,211.93,299.97,59.996,1486155604,"201051344000651","219011344069620",32.94,-6.50,0,297.87,318.30,3.1,1.0,0.000,608051.3,608051.3,24020,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1486155639,1575280.00
02/03/2017 16:00,2,0.053,ALERT,210.57,299.07,59.981,1486155604,"274151322000088","219011344069620",21.83,-2.00,0,297.87,351.97,1.2,0.0,0.000,831955.0,831955.0,23618,0,0,0,L,1151911521,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155641,1575281.00
02/03/2017 16:00,2,0.143,ACTIVE,211.70,338.14,59.996,1486155604,"274151322000068","219011344069620",27.87,0.00,0,335.44,343.55,4.1,2.0,0.009,722052.4,722052.4,24139,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155641,1575282.00
02/03/2017 16:00,2,0.057,ALERT,211.48,300.27,59.965,1486155604,"201051344001135","219011344069620",32.58,-5.00,0,298.47,318.61,1.9,0.0,0.000,603580.4,603580.4,24082,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1486155643,1575283.00
02/03/2017 16:00,2,0.146,ALERT,211.70,300.57,59.991,1486155604,"201051344000594","219011344069620",16.54,-5.00,0,298.47,336.64,2.5,0.5,0.000,619763.6,619763.6,23953,0,0,0,L,1122011218,0,120.65,121.33,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155645,1575284.00
02/03/2017 16:00,2,0.133,ALERT,211.93,299.97,59.954,1486155604,"201051344001203","219011344069620",12.80,-5.50,0,298.47,315.00,1.7,0.0,0.000,611975.1,611975.1,24060,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1486155647,1575285.00
02/03/2017 16:00,2,0.236,ACTIVE,210.80,336.94,59.991,1486155604,"274151322000054","219011344069620",22.70,-1.00,0,334.24,343.55,5.5,3.4,0.022,848362.5,848362.5,23656,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155648,1575286.00
02/03/2017 16:00,2,0.072,ALERT,212.16,299.37,59.996,1486155604,"201051344000867","219011344069620",30.85,-5.00,0,297.87,312.29,2.3,0.3,0.000,606084.3,606084.3,24066,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155650,1575287.00
02/03/2017 16:00,2,0.223,ALERT,211.70,300.57,59.996,1486155604,"201051344001093","219011344069620",21.35,-3.00,0,298.17,368.80,4.8,2.7,0.000,609154.9,609154.9,23953,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155652,1575288.00
02/03/2017 16:00,2,0.188,ACTIVE,211.93,352.57,59.996,1486155604,"201051344000900","219011344069620",32.70,-4.00,0,333.03,375.71,6.2,4.1,0.022,625279.5,625279.5,23547,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155653,1575289.00
02/03/2017 16:00,2,0.191,ALERT,212.16,299.37,60.007,1486155604,"201051344000648","219011344069620",23.10,-5.50,0,298.47,350.17,4.5,2.4,0.000,614852.3,614852.3,23581,0,0,0,L,1122011218,0,120.65,122.01,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155654,1575290.00
02/03/2017 16:00,2,0.629,ACTIVE,211.93,364.89,59.965,1486155604,"201051344000569","219011344069620",33.70,-2.50,0,332.73,391.94,21.5,18.8,0.133,626077.4,626077.4,23543,0,0,0,L,1122011218,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155655,1575291.00
02/03/2017 16:00,2,0.178,ACTIVE,212.16,329.13,60.007,1486155604,"201051344000983","219011344069620",24.51,-3.50,0,299.67,342.65,4.4,2.4,0.000,618362.5,618362.5,23709,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155656,1575292.00
02/03/2017 16:00,2,0.053,ALERT,212.16,299.67,59.975,1486155604,"201051344001158","219011344069620",31.15,-6.00,0,298.17,310.19,1.7,0.0,0.000,606719.7,606719.7,23977,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486155658,1575293.00
