ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 16:00,2,0.236,ACTIVE,212.61,337.84,59.965,1486155604,"201051344000576","219011344069620",28.15,-3.50,0,330.03,359.18,6.8,4.6,0.009,617641.5,617641.5,23593,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155659,1575294.00
02/03/2017 16:00,2,0.098,ALERT,211.03,298.77,59.991,1486155604,"274151322000087","219011344069620",23.74,-0.50,0,296.96,350.47,2.3,0.3,0.000,820281.8,820281.8,23899,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486155661,1575295.00
02/03/2017 16:15,2,0.154,ALERT,212.16,299.37,60.002,1486156503,"201051344000645","219011344069620",23.40,-4.00,0,297.87,409.08,3.7,1.6,0.000,616800.2,616800.2,23596,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156505,1575296.00
02/03/2017 16:15,2,0.135,ACTIVE,211.25,337.24,59.949,1486156503,"274151322000085","219011344069620",30.42,-1.00,0,334.84,384.13,4.2,2.1,0.013,846990.6,846990.6,23679,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156506,1575297.00
02/03/2017 16:15,2,0.084,ALERT,212.38,299.07,59.922,1486156503,"201051344000633","219011344069620",31.75,-6.00,0,296.06,318.91,2.7,0.7,0.000,605924.4,605924.4,24045,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156508,1575298.00
02/03/2017 16:15,2,0.105,ALERT,211.93,299.37,59.965,1486156503,"201051344000469","219011344069620",31.83,-6.50,0,297.26,316.50,3.4,1.4,0.000,608800.9,608800.9,24008,0,0,0,L,1122011218,0,120.42,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156510,1575299.00
02/03/2017 16:15,2,0.129,ACTIVE,211.70,300.27,59.965,1486156503,"201051344000646","219011344069620",16.12,-5.00,0,297.87,303.28,2.1,0.1,0.000,604671.3,604671.3,23965,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156511,1575300.00
02/03/2017 16:15,2,0.611,ACTIVE,211.03,339.34,59.954,1486156503,"274151322000052","219011344069620",30.89,0.50,0,330.03,369.40,19.1,16.6,0.110,875834.4,875834.4,23449,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156511,1575301.00
02/03/2017 16:15,2,0.062,ALERT,211.93,300.57,59.938,1486156503,"201051344000585","219011344069620",26.24,-5.00,0,297.57,315.60,1.8,0.0,0.000,615201.4,615201.4,24071,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156513,1575302.00
02/03/2017 16:15,2,0.275,ACTIVE,211.93,336.34,59.949,1486156503,"201051344001230","219011344069620",28.15,-3.00,0,330.33,369.10,7.9,5.7,0.018,608177.2,608177.2,23831,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156514,1575303.00
02/03/2017 16:15,2,0.150,ALERT,212.38,301.17,59.965,1486156503,"201051344000582","219011344069620",14.05,-5.50,0,299.07,322.51,2.2,0.2,0.000,599965.3,599965.3,24002,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486156516,1575304.00
02/03/2017 16:15,2,0.178,ALERT,211.48,300.57,59.922,1486156503,"201051344000955","219011344069620",18.57,-5.00,0,298.17,367.30,3.4,1.3,0.000,615288.9,615288.9,23942,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156518,1575305.00
02/03/2017 16:15,2,0.357,ACTIVE,211.48,450.86,59.959,1486156503,"274151322000094","219011344069620",42.92,2.00,0,334.84,482.72,15.6,13.1,0.093,721172.2,721172.2,24238,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156519,1575306.00
02/03/2017 16:15,2,0.168,ALERT,211.70,299.67,59.975,1486156503,"201051344000579","219011344069620",16.00,-4.00,0,298.47,339.04,2.8,0.7,0.000,624294.5,624294.5,23912,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486156520,1575307.00
02/03/2017 16:15,2,0.199,ALERT,211.70,301.17,59.965,1486156503,"201051344000890","219011344069620",23.14,-3.00,0,299.37,357.68,4.7,2.6,0.000,612310.5,612310.5,24004,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,8,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156522,1575308.00
02/03/2017 16:15,2,0.213,ALERT,212.16,331.23,59.933,1486156503,"201051344000438","219011344069620",26.72,-4.00,0,298.77,357.98,5.8,3.6,0.000,613376.4,613376.4,24003,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,24,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156524,1575309.00
02/03/2017 16:15,2,0.209,ALERT,212.16,299.97,59.965,1486156503,"201051344000417","219011344069620",15.66,-4.00,0,297.87,301.77,3.3,1.3,0.000,596545.6,596545.6,24162,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1486156526,1575310.00
02/03/2017 16:15,2,0.586,ACTIVE,211.03,340.85,59.965,1486156503,"274151322000083","219011344069620",31.17,0.50,0,331.83,371.21,18.6,16.0,0.119,867368.1,867368.1,23484,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156527,1575311.00
02/03/2017 16:15,2,0.480,ACTIVE,211.70,367.30,59.944,1486156503,"274151322000076","219011344069620",34.09,0.50,0,335.44,394.35,16.6,14.1,0.093,924535.8,924535.8,23590,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156528,1575312.00
02/03/2017 16:15,2,0.072,ALERT,211.70,299.97,59.965,1486156503,"201051344000868","219011344069620",32.12,-5.50,0,298.17,319.81,2.4,0.4,0.000,607243.2,607243.2,24025,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156529,1575313.00
02/03/2017 16:15,2,0.613,ACTIVE,211.25,344.15,59.959,1486156503,"274151322000095","219011344069620",31.51,-0.50,0,330.93,373.01,19.6,17.0,0.119,915999.7,915999.7,23663,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156530,1575314.00
02/03/2017 16:15,2,0.068,ALERT,211.48,299.37,59.965,1486156503,"201051344000988","219011344069620",30.97,-5.50,0,295.16,315.00,2.2,0.2,0.000,568940.5,568940.5,24055,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156532,1575315.00
02/03/2017 16:15,2,0.078,ALERT,211.48,299.37,59.975,1486156503,"201051344001025","219011344069620",32.08,-6.00,0,297.26,319.21,2.6,0.6,0.000,613378.6,613378.6,24088,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156534,1575316.00
02/03/2017 16:15,2,0.168,ALERT,211.70,299.97,60.012,1486156503,"201051344000458","219011344069620",20.52,-3.00,0,297.87,347.76,3.5,1.5,0.000,617448.8,617448.8,23751,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156536,1575317.00
02/03/2017 16:15,2,0.350,ACTIVE,212.61,354.37,59.970,1486156503,"201051344000853","219011344069620",32.86,-3.50,0,333.03,393.75,11.6,9.3,0.053,616352.4,616352.4,23636,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156537,1575318.00
02/03/2017 16:15,2,0.580,ACTIVE,212.38,361.89,59.986,1486156503,"201051344000685","219011344069620",33.40,-2.50,0,333.33,391.34,19.7,17.1,0.119,612855.9,612855.9,23896,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156538,1575319.00
02/03/2017 16:15,2,0.361,ACTIVE,211.93,337.84,59.975,1486156503,"201051344000917","219011344069620",22.88,-2.50,0,330.93,345.66,8.4,6.2,0.044,609624.8,609624.8,23918,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156539,1575320.00
02/03/2017 16:15,2,0.625,ACTIVE,212.38,355.28,59.981,1486156503,"201051344001145","219011344069620",32.72,-3.00,0,334.54,377.52,20.8,18.1,0.141,616509.7,616509.7,23756,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156540,1575321.00
02/03/2017 16:15,2,0.090,ALERT,211.93,299.97,59.933,1486156503,"201051344000651","219011344069620",32.88,-6.50,0,297.57,318.61,3.1,1.0,0.000,608051.6,608051.6,24022,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156542,1575322.00
02/03/2017 16:15,2,0.053,ALERT,211.03,298.77,59.975,1486156503,"274151322000088","219011344069620",21.61,-2.50,0,296.96,353.77,1.2,0.0,0.000,831955.0,831955.0,23620,0,0,0,L,1151911521,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156543,1575323.00
02/03/2017 16:15,2,0.131,ACTIVE,211.93,338.14,59.975,1486156503,"274151322000068","219011344069620",29.36,-0.50,0,335.44,342.95,3.9,1.8,0.004,722053.0,722053.0,24140,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156544,1575324.00
02/03/2017 16:15,2,0.055,ALERT,211.48,302.07,59.970,1486156503,"201051344001135","219011344069620",32.48,-5.50,0,298.17,318.00,1.8,0.0,0.000,603580.4,603580.4,24084,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156546,1575325.00
02/03/2017 16:15,2,0.145,ALERT,211.48,299.97,59.975,1486156503,"201051344000594","219011344069620",15.96,-5.00,0,296.96,317.70,2.4,0.3,0.000,619763.8,619763.8,23955,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486156548,1575326.00
02/03/2017 16:15,2,0.066,ALERT,211.93,299.97,59.975,1486156503,"201051344001203","219011344069620",32.68,-5.50,0,298.47,316.20,2.2,0.2,0.000,611975.2,611975.2,24062,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1486156550,1575327.00
02/03/2017 16:15,2,0.225,ACTIVE,211.03,337.54,59.970,1486156503,"274151322000054","219011344069620",22.60,-1.00,0,333.93,342.65,5.2,3.1,0.022,848363.4,848363.4,23657,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156551,1575328.00
02/03/2017 16:15,2,0.072,ALERT,212.16,299.37,59.970,1486156503,"201051344000867","219011344069620",30.75,-4.00,0,296.36,315.90,2.2,0.2,0.000,606084.4,606084.4,24068,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156552,1575329.00
02/03/2017 16:15,2,0.221,ALERT,211.93,300.27,59.954,1486156503,"201051344001093","219011344069620",20.81,-3.00,0,298.47,361.59,4.7,2.6,0.000,609155.6,609155.6,23955,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156554,1575330.00
02/03/2017 16:15,2,0.184,ACTIVE,211.93,349.26,59.965,1486156503,"201051344000900","219011344069620",32.36,-4.00,0,333.63,388.64,6.1,3.9,0.027,625280.6,625280.6,23548,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156555,1575331.00
02/03/2017 16:15,2,0.189,ALERT,211.93,299.37,59.970,1486156503,"201051344000648","219011344069620",22.90,-6.00,0,296.96,389.54,4.4,2.3,0.000,614852.9,614852.9,23583,0,0,0,L,1122011218,0,120.65,122.01,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156557,1575332.00
02/03/2017 16:15,2,0.629,ACTIVE,212.16,360.99,59.975,1486156503,"201051344000569","219011344069620",33.34,-3.00,0,332.13,392.85,21.2,18.6,0.133,626082.6,626082.6,23544,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156558,1575333.00
02/03/2017 16:15,2,0.174,ALERT,211.93,330.03,59.991,1486156503,"201051344000983","219011344069620",25.52,-3.50,0,297.57,359.78,4.5,2.4,0.000,618363.2,618363.2,23710,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156560,1575334.00
02/03/2017 16:15,2,0.055,ALERT,211.93,299.67,59.938,1486156503,"201051344001158","219011344069620",31.11,-6.00,0,297.26,314.70,1.8,0.0,0.000,606719.7,606719.7,23979,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486156561,1575335.00
02/03/2017 16:15,2,0.234,ALERT,212.38,337.54,59.965,1486156503,"201051344000576","219011344069620",28.11,-4.00,0,298.17,357.08,6.8,4.6,0.009,617642.8,617642.8,23594,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156563,1575336.00
02/03/2017 16:15,2,0.096,ALERT,211.25,299.07,59.959,1486156503,"274151322000087","219011344069620",23.64,-1.50,0,296.96,349.26,2.3,0.3,0.000,820282.0,820282.0,23901,0,0,0,L,1151911521,0,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486156565,1575337.00
02/03/2017 16:30,2,0.145,ALERT,212.61,299.97,59.975,1486157403,"201051344000645","219011344069620",21.89,-4.00,0,297.57,351.97,3.2,1.2,0.000,616800.5,616800.5,23598,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157405,1575338.00
02/03/2017 16:30,2,0.119,ACTIVE,211.25,337.84,59.965,1486157403,"274151322000085","219011344069620",30.24,-1.50,0,333.93,348.06,3.6,1.6,0.004,846991.0,846991.0,23680,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157406,1575339.00
02/03/2017 16:30,2,0.080,ALERT,212.38,299.67,59.970,1486157403,"201051344000633","219011344069620",31.31,-6.00,0,295.46,315.90,2.5,0.5,0.000,605924.5,605924.5,24047,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157408,1575340.00
02/03/2017 16:30,2,0.104,ALERT,211.93,299.67,59.975,1486157403,"201051344000469","219011344069620",31.39,-6.50,0,296.66,315.60,3.3,1.3,0.000,608801.2,608801.2,24010,0,0,0,L,1122011218,0,120.20,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157409,1575341.00
02/03/2017 16:30,2,0.121,ALERT,211.70,300.27,60.002,1486157403,"201051344000646","219011344069620",12.03,-5.50,0,297.57,317.70,1.5,0.0,0.000,604671.4,604671.4,23966,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1486157411,1575342.00
02/03/2017 16:30,2,0.527,ACTIVE,210.80,340.25,59.975,1486157403,"274151322000052","219011344069620",31.19,-0.50,0,330.33,357.68,16.7,14.2,0.102,875838.3,875838.3,23450,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157412,1575343.00
02/03/2017 16:30,2,0.059,ALERT,211.93,300.27,59.975,1486157403,"201051344000585","219011344069620",30.91,-5.00,0,297.57,309.29,1.9,0.0,0.000,615201.4,615201.4,24073,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157414,1575344.00
02/03/2017 16:30,2,0.244,ACTIVE,211.93,336.64,59.986,1486157403,"201051344001230","219011344069620",29.06,-3.00,0,330.93,364.89,7.2,5.0,0.018,608178.6,608178.6,23832,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157415,1575345.00
02/03/2017 16:30,2,0.086,ALERT,212.16,301.17,59.944,1486157403,"201051344000582","219011344069620",33.48,-6.00,0,298.77,322.51,2.9,0.9,0.000,599965.4,599965.4,24004,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1486157417,1575346.00
02/03/2017 16:30,2,0.174,ALERT,211.25,299.97,59.981,1486157403,"201051344000955","219011344069620",16.24,-5.00,0,298.17,324.92,2.9,0.9,0.000,615289.1,615289.1,23944,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1486157418,1575347.00
02/03/2017 16:30,2,0.311,ACTIVE,211.03,449.95,59.959,1486157403,"274151322000094","219011344069620",42.76,1.50,0,334.84,466.49,13.5,11.1,0.071,721175.2,721175.2,24239,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157419,1575348.00
02/03/2017 16:30,2,0.100,ALERT,211.93,300.87,59.938,1486157403,"201051344000579","219011344069620",32.22,-5.00,0,297.87,315.00,3.3,1.2,0.000,624294.8,624294.8,23914,0,0,0,L,1122011218,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1486157421,1575349.00
02/03/2017 16:30,2,0.189,ALERT,211.70,300.57,59.938,1486157403,"201051344000890","219011344069620",23.00,-3.50,0,299.07,354.67,4.5,2.4,0.000,612311.2,612311.2,24006,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157423,1575350.00
02/03/2017 16:30,2,0.209,ALERT,211.93,300.57,59.996,1486157403,"201051344000438","219011344069620",23.91,-5.00,0,298.47,355.58,5.0,2.9,0.000,613377.2,613377.2,24005,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,36,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157425,1575351.00
02/03/2017 16:30,2,0.148,ALERT,212.16,299.67,59.970,1486157403,"201051344000417","219011344069620",22.01,-5.00,0,297.57,301.77,3.3,1.3,0.000,596546.0,596546.0,24164,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486157426,1575352.00
02/03/2017 16:30,2,0.516,ACTIVE,211.25,342.65,59.996,1486157403,"274151322000083","219011344069620",31.09,-0.50,0,333.33,358.28,16.3,13.8,0.106,867371.8,867371.8,23485,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157427,1575353.00
02/03/2017 16:30,2,0.432,ACTIVE,211.93,363.39,59.928,1486157403,"274151322000076","219011344069620",33.60,0.00,0,335.44,380.22,14.7,12.3,0.080,924539.1,924539.1,23591,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157428,1575354.00
02/03/2017 16:30,2,0.070,ALERT,211.93,300.57,59.991,1486157403,"201051344000868","219011344069620",31.77,-5.50,0,298.17,314.70,2.3,0.3,0.000,607243.2,607243.2,24027,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157430,1575355.00
02/03/2017 16:30,2,0.535,ACTIVE,211.03,346.26,59.959,1486157403,"274151322000095","219011344069620",31.97,-1.00,0,330.63,361.29,17.3,14.8,0.102,916003.6,916003.6,23664,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157431,1575356.00
02/03/2017 16:30,2,0.068,ALERT,211.70,299.97,59.981,1486157403,"201051344000988","219011344069620",30.65,-5.50,0,294.86,311.09,2.2,0.2,0.000,568940.5,568940.5,24057,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157433,1575357.00
02/03/2017 16:30,2,0.078,ALERT,211.70,299.67,59.970,1486157403,"201051344001025","219011344069620",31.91,-6.00,0,296.96,315.30,2.5,0.5,0.000,613378.7,613378.7,24090,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157435,1575358.00
02/03/2017 16:30,2,0.160,ALERT,211.93,300.27,59.970,1486157403,"201051344000458","219011344069620",18.55,-3.00,0,298.17,313.80,3.0,1.0,0.000,617449.0,617449.0,23753,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1486157436,1575359.00
02/03/2017 16:30,2,0.316,ACTIVE,212.61,370.30,59.970,1486157403,"201051344000853","219011344069620",34.55,-3.50,0,335.14,381.73,11.2,8.8,0.044,616354.6,616354.6,23637,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157437,1575360.00
02/03/2017 16:30,2,0.570,ACTIVE,212.38,340.85,59.970,1486157403,"201051344000685","219011344069620",31.17,-3.00,0,333.03,382.03,18.1,15.5,0.110,612859.9,612859.9,23897,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157438,1575361.00
02/03/2017 16:30,2,0.352,ACTIVE,212.38,337.54,59.970,1486157403,"201051344000917","219011344069620",22.66,-2.50,0,331.23,343.25,8.0,5.8,0.035,609626.3,609626.3,23919,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157439,1575362.00
02/03/2017 16:30,2,0.600,ACTIVE,212.38,353.47,59.970,1486157403,"201051344001145","219011344069620",32.56,-3.00,0,334.54,367.60,19.8,17.2,0.133,616514.0,616514.0,23757,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157440,1575363.00
02/03/2017 16:30,2,0.092,ALERT,211.93,299.67,59.965,1486157403,"201051344000651","219011344069620",32.76,-6.50,0,297.57,319.51,3.1,1.1,0.000,608051.8,608051.8,24024,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157442,1575364.00
02/03/2017 16:30,2,0.049,ACTIVE_NO_POWER,211.03,299.37,59.965,1486157403,"274151322000088","219011344069620",20.46,-3.00,0,296.96,301.17,1.0,0.0,0.000,831955.0,831955.0,23622,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157443,1575365.00
02/03/2017 16:30,2,0.129,ACTIVE,211.93,338.44,59.959,1486157403,"274151322000068","219011344069620",27.79,-0.50,0,335.44,341.75,3.7,1.6,0.009,722053.4,722053.4,24141,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157444,1575366.00
02/03/2017 16:30,2,0.055,ALERT,211.70,300.57,59.965,1486157403,"201051344001135","219011344069620",32.42,-5.50,0,298.17,317.70,1.9,0.0,0.000,603580.4,603580.4,24086,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157445,1575367.00
02/03/2017 16:30,2,0.088,ALERT,211.48,302.68,59.959,1486157403,"201051344000594","219011344069620",33.02,-5.50,0,297.26,318.00,3.0,1.0,0.000,619764.0,619764.0,23957,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157447,1575368.00
02/03/2017 16:30,2,0.066,ALERT,211.93,299.67,59.981,1486157403,"201051344001203","219011344069620",32.62,-5.50,0,297.87,315.90,2.3,0.3,0.000,611975.2,611975.2,24064,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157449,1575369.00
02/03/2017 16:30,2,0.221,ACTIVE,211.03,338.44,59.959,1486157403,"274151322000054","219011344069620",22.46,-1.50,0,333.63,341.15,5.0,2.9,0.022,848364.1,848364.1,23658,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157450,1575370.00
02/03/2017 16:30,2,0.076,ALERT,212.16,299.07,59.959,1486157403,"201051344000867","219011344069620",27.33,-5.00,0,296.96,302.68,2.1,0.2,0.000,606084.4,606084.4,24070,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157452,1575371.00
02/03/2017 16:30,2,0.219,ACTIVE,211.70,300.27,59.965,1486157403,"201051344001093","219011344069620",20.52,-3.50,0,298.17,302.07,4.6,2.5,0.000,609156.1,609156.1,23957,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157453,1575372.00
02/03/2017 16:30,2,0.174,ACTIVE,211.93,337.24,59.938,1486157403,"201051344000900","219011344069620",30.95,-4.00,0,333.33,378.42,5.5,3.4,0.022,625281.4,625281.4,23549,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157454,1575373.00
02/03/2017 16:30,2,0.186,ALERT,212.16,299.97,59.970,1486157403,"201051344000648","219011344069620",22.20,-6.00,0,297.57,347.76,4.2,2.1,0.000,614853.5,614853.5,23585,0,0,0,L,1122011218,0,120.42,122.23,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157456,1575374.00
02/03/2017 16:30,2,0.588,ACTIVE,212.16,361.89,59.975,1486157403,"201051344000569","219011344069620",33.48,-3.00,0,332.13,380.52,20.0,17.3,0.119,626086.8,626086.8,23545,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157457,1575375.00
02/03/2017 16:30,2,0.164,ALERT,211.93,306.58,59.970,1486157403,"201051344000983","219011344069620",23.76,-5.00,0,298.17,345.66,4.0,1.9,0.000,618363.6,618363.6,23712,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157459,1575376.00
02/03/2017 16:30,2,0.053,ALERT,212.16,300.27,59.959,1486157403,"201051344001158","219011344069620",30.87,-6.50,0,296.96,307.78,1.6,0.0,0.000,606719.7,606719.7,23981,0,0,0,L,1122011218,0,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486157461,1575377.00
02/03/2017 16:30,2,0.229,ALERT,212.61,337.54,59.938,1486157403,"201051344000576","219011344069620",27.47,-5.00,0,297.57,349.26,6.4,4.2,0.004,617643.8,617643.8,23596,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157462,1575378.00
02/03/2017 16:30,2,0.090,ALERT,211.25,299.37,59.959,1486157403,"274151322000087","219011344069620",23.02,-2.00,0,296.66,345.66,2.0,0.1,0.000,820282.0,820282.0,23903,0,0,0,L,1151911521,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486157464,1575379.00
02/03/2017 16:45,2,0.143,ALERT,212.83,300.87,59.949,1486158303,"201051344000645","219011344069620",21.61,-5.00,0,298.17,339.34,3.1,1.1,0.000,616800.8,616800.8,23600,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158305,1575380.00
02/03/2017 16:45,2,0.115,ACTIVE,211.70,337.84,59.959,1486158303,"274151322000085","219011344069620",30.14,-1.50,0,333.03,341.45,3.6,1.5,0.009,846991.5,846991.5,23681,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158306,1575381.00
02/03/2017 16:45,2,0.080,ALERT,213.06,300.87,59.981,1486158303,"201051344000633","219011344069620",31.19,-6.00,0,295.76,316.50,2.6,0.6,0.000,605924.7,605924.7,24049,0,0,0,L,1122011218,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158308,1575382.00
02/03/2017 16:45,2,0.105,ALERT,212.61,301.17,59.959,1486158303,"201051344000469","219011344069620",31.23,-6.50,0,297.26,315.30,3.4,1.3,0.000,608801.5,608801.5,24012,0,0,0,L,1122011218,0,120.65,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158310,1575383.00
02/03/2017 16:45,2,0.057,ALERT,211.93,301.17,59.981,1486158303,"201051344000646","219011344069620",32.94,-5.50,0,297.57,318.30,1.9,0.0,0.000,604671.4,604671.4,23968,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1486158312,1575384.00
02/03/2017 16:45,2,0.504,ACTIVE,211.25,339.34,59.949,1486158303,"274151322000052","219011344069620",30.91,-1.00,0,332.43,356.48,15.8,13.3,0.093,875842.1,875842.1,23451,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158313,1575385.00
02/03/2017 16:45,2,0.057,ALERT,212.16,301.17,59.954,1486158303,"201051344000585","219011344069620",30.81,-5.00,0,297.57,310.19,1.8,0.0,0.000,615201.4,615201.4,24075,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158314,1575386.00
02/03/2017 16:45,2,0.262,ACTIVE,212.16,336.94,59.981,1486158303,"201051344001230","219011344069620",25.86,-3.50,0,330.03,357.68,6.8,4.7,0.018,608179.9,608179.9,23833,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158316,1575387.00
02/03/2017 16:45,2,0.088,ALERT,212.61,301.77,59.959,1486158303,"201051344000582","219011344069620",33.30,-6.00,0,298.77,324.02,3.0,1.0,0.000,599965.6,599965.6,24006,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1486158318,1575388.00
02/03/2017 16:45,2,0.168,ALERT,211.70,300.87,59.949,1486158303,"201051344000955","219011344069620",14.05,-5.00,0,298.17,324.62,2.4,0.4,0.000,615289.5,615289.5,23946,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1486158319,1575389.00
02/03/2017 16:45,2,0.285,ACTIVE,211.48,445.45,59.954,1486158303,"274151322000094","219011344069620",42.34,1.00,0,335.44,468.59,12.2,9.9,0.071,721178.2,721178.2,24240,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158320,1575390.00
02/03/2017 16:45,2,0.096,ALERT,212.38,301.17,59.959,1486158303,"201051344000579","219011344069620",31.99,-5.00,0,298.77,314.70,3.2,1.1,0.000,624295.1,624295.1,23916,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1486158322,1575391.00
02/03/2017 16:45,2,0.186,ALERT,211.93,301.17,59.959,1486158303,"201051344000890","219011344069620",22.01,-3.50,0,299.07,345.66,4.1,2.1,0.000,612311.8,612311.8,24008,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158324,1575392.00
02/03/2017 16:45,2,0.199,ALERT,212.16,300.87,59.959,1486158303,"201051344000438","219011344069620",22.94,-5.00,0,299.07,354.67,4.7,2.6,0.000,613378.0,613378.0,24007,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,16,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158326,1575393.00
02/03/2017 16:45,2,0.150,ALERT,212.38,300.57,59.970,1486158303,"201051344000417","219011344069620",21.83,-5.00,0,297.57,301.77,3.4,1.3,0.000,596546.3,596546.3,24166,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1486158328,1575394.00
02/03/2017 16:45,2,0.449,ACTIVE,211.70,341.45,59.954,1486158303,"274151322000083","219011344069620",31.23,-0.50,0,333.33,356.18,14.2,11.8,0.088,867375.4,867375.4,23486,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158329,1575395.00
02/03/2017 16:45,2,0.383,ACTIVE,212.16,361.59,59.944,1486158303,"274151322000076","219011344069620",33.56,-0.50,0,335.44,379.62,13.0,10.6,0.071,924542.3,924542.3,23592,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158329,1575396.00
02/03/2017 16:45,2,0.072,ALERT,211.93,301.17,59.954,1486158303,"201051344000868","219011344069620",31.31,-6.00,0,298.47,315.30,2.3,0.3,0.000,607243.3,607243.3,24029,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158331,1575397.00
02/03/2017 16:45,2,0.467,ACTIVE,211.48,341.75,59.949,1486158303,"274151322000095","219011344069620",31.31,-1.50,0,334.24,358.88,14.8,12.4,0.084,916007.5,916007.5,23665,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158332,1575398.00
02/03/2017 16:45,2,0.070,ALERT,211.93,300.27,59.949,1486158303,"201051344000988","219011344069620",30.10,-5.50,0,295.46,302.68,2.2,0.2,0.000,568940.5,568940.5,24059,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158334,1575399.00
02/03/2017 16:45,2,0.064,ALERT,211.70,299.67,59.954,1486158303,"201051344001025","219011344069620",23.20,-6.00,0,297.26,314.10,1.9,0.0,0.000,613378.9,613378.9,24092,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158336,1575400.00
02/03/2017 16:45,2,0.145,ALERT,212.16,300.87,59.954,1486158303,"201051344000458","219011344069620",11.89,-3.50,0,297.87,313.80,1.8,0.0,0.000,617449.4,617449.4,23755,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1486158338,1575401.00
02/03/2017 16:45,2,0.291,ACTIVE,212.83,339.34,59.949,1486158303,"201051344000853","219011344069620",31.33,-3.50,0,335.14,388.64,9.3,7.1,0.035,616356.7,616356.7,23638,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158338,1575402.00
02/03/2017 16:45,2,0.482,ACTIVE,212.61,352.57,59.975,1486158303,"201051344000685","219011344069620",32.52,-3.00,0,331.83,381.12,15.9,13.5,0.084,612863.9,612863.9,23898,0,0,0,L,1122011218,0,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158339,1575403.00
02/03/2017 16:45,2,0.305,ACTIVE,212.61,337.84,59.954,1486158303,"201051344000917","219011344069620",22.52,-2.50,0,330.93,343.55,7.0,4.8,0.018,609627.7,609627.7,23920,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158340,1575404.00
02/03/2017 16:45,2,0.525,ACTIVE,212.38,340.25,59.944,1486158303,"201051344001145","219011344069620",30.97,-3.50,0,333.33,367.30,16.5,14.0,0.106,616518.3,616518.3,23758,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158341,1575405.00
02/03/2017 16:45,2,0.094,ALERT,212.16,299.67,59.986,1486158303,"201051344000651","219011344069620",32.18,-6.50,0,297.26,320.41,3.1,1.1,0.000,608052.1,608052.1,24026,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158343,1575406.00
02/03/2017 16:45,2,0.041,ALERT,210.80,299.67,59.944,1486158303,"274151322000088","219011344069620",17.29,-3.00,0,296.36,301.77,0.7,0.0,0.000,831955.0,831955.0,23623,0,0,0,L,1151911521,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486158345,1575407.00
02/03/2017 16:45,2,0.109,ACTIVE,212.16,338.44,59.944,1486158303,"274151322000068","219011344069620",27.75,-1.00,0,335.44,341.75,3.0,1.0,0.004,722053.8,722053.8,24142,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158346,1575408.00
02/03/2017 16:45,2,0.057,ALERT,211.70,300.57,59.949,1486158303,"201051344001135","219011344069620",31.79,-5.50,0,298.17,318.30,1.9,0.0,0.000,603580.4,603580.4,24088,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158347,1575409.00
02/03/2017 16:45,2,0.090,ALERT,211.93,301.47,59.970,1486158303,"201051344000594","219011344069620",32.54,-5.50,0,296.96,318.30,3.0,0.9,0.000,619764.2,619764.2,23959,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158349,1575410.00
02/03/2017 16:45,2,0.068,ALERT,212.16,300.57,59.965,1486158303,"201051344001203","219011344069620",31.93,-6.00,0,297.87,316.50,2.2,0.2,0.000,611975.3,611975.3,24066,0,0,0,L,1122011218,0,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158351,1575411.00
02/03/2017 16:45,2,0.174,ACTIVE,211.48,337.24,59.954,1486158303,"274151322000054","219011344069620",22.20,-1.50,0,333.63,341.45,3.9,1.9,0.018,848364.8,848364.8,23659,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158352,1575412.00
02/03/2017 16:45,2,0.070,ALERT,212.61,300.27,59.922,1486158303,"201051344000867","219011344069620",29.44,-5.00,0,297.57,303.28,2.2,0.2,0.000,606084.5,606084.5,24072,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158354,1575413.00
02/03/2017 16:45,2,0.205,ACTIVE,212.16,300.87,59.922,1486158303,"201051344001093","219011344069620",16.02,-3.50,0,297.87,302.07,3.4,1.3,0.000,609156.6,609156.6,23958,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158355,1575414.00
02/03/2017 16:45,2,0.145,ACTIVE,212.16,336.94,59.959,1486158303,"201051344000900","219011344069620",29.20,-5.00,0,330.03,377.52,4.3,2.2,0.013,625282.2,625282.2,23550,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158356,1575415.00
02/03/2017 16:45,2,0.168,ALERT,212.38,300.27,59.954,1486158303,"201051344000648","219011344069620",18.69,-6.00,0,298.17,337.84,3.2,1.2,0.000,614853.9,614853.9,23587,0,0,0,L,1122011218,0,120.88,122.23,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158357,1575416.00
02/03/2017 16:45,2,0.488,ACTIVE,212.38,349.26,59.944,1486158303,"201051344000569","219011344069620",32.22,-3.00,0,333.03,379.02,15.9,13.4,0.080,626091.0,626091.0,23546,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158358,1575417.00
02/03/2017 16:45,2,0.141,ALERT,212.16,300.87,59.965,1486158303,"201051344000983","219011344069620",22.24,-5.00,0,298.77,349.26,3.2,1.2,0.000,618364.1,618364.1,23714,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158360,1575418.00
02/03/2017 16:45,2,0.051,ALERT,212.38,300.87,59.970,1486158303,"201051344001158","219011344069620",29.92,-6.50,0,297.87,302.98,1.6,0.0,0.000,606719.7,606719.7,23983,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486158362,1575419.00
02/03/2017 16:45,2,0.203,ALERT,212.83,328.82,59.970,1486158303,"201051344000576","219011344069620",25.64,-5.00,0,298.47,351.07,5.3,3.2,0.000,617644.8,617644.8,23598,0,0,0,L,1122011218,0,121.33,122.01,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158364,1575420.00
02/03/2017 16:45,2,0.074,ALERT,211.48,299.07,59.959,1486158303,"274151322000087","219011344069620",20.46,-2.50,0,296.06,347.76,1.6,0.0,0.000,820282.1,820282.1,23905,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486158366,1575421.00
02/03/2017 17:00,2,0.059,ALERT,212.61,300.57,59.981,1486159203,"201051344000645","219011344069620",31.61,-5.00,0,297.87,314.70,1.9,0.0,0.000,616800.9,616800.9,23602,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1486159205,1575422.00
02/03/2017 17:00,2,0.068,ALERT,211.48,299.67,59.975,1486159203,"274151322000085","219011344069620",22.88,-2.50,0,298.17,348.36,1.6,0.0,0.000,846991.7,846991.7,23682,0,0,0,L,1151911521,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159207,1575423.00
02/03/2017 17:00,2,0.000,ALERT,212.83,300.57,60.012,1486159203,"201051344000633","219011344069620",0.00,-6.00,0,296.36,309.89,0.0,0.0,0.000,605924.7,605924.7,24051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1486159208,1575424.00
02/03/2017 17:00,2,0.000,ALERT,212.38,300.57,60.018,1486159203,"201051344000469","219011344069620",0.00,-6.50,0,297.26,308.39,0.0,0.0,0.000,608801.7,608801.7,24014,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159210,1575425.00
02/03/2017 17:00,2,0.053,ALERT,211.70,300.57,60.018,1486159203,"201051344000646","219011344069620",30.53,-5.50,0,297.26,318.00,1.7,0.0,0.000,604671.4,604671.4,23970,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159212,1575426.00
02/03/2017 17:00,2,0.256,ACTIVE,211.25,339.04,60.018,1486159203,"274151322000052","219011344069620",29.18,-1.00,0,332.13,353.77,7.6,5.4,0.035,875844.7,875844.7,23452,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159213,1575427.00
02/03/2017 17:00,2,0.000,ALERT,212.16,300.87,60.023,1486159203,"201051344000585","219011344069620",0.00,-5.00,0,297.26,308.39,0.0,0.0,0.000,615201.4,615201.4,24077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1486159215,1575428.00
02/03/2017 17:00,2,0.223,ACTIVE,212.16,336.64,59.986,1486159203,"201051344001230","219011344069620",21.77,-3.50,0,322.51,348.96,4.9,2.8,0.004,608181.0,608181.0,23834,0,0,0,L,1122011218,0,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159216,1575429.00
02/03/2017 17:00,2,0.000,ALERT,212.61,301.77,60.023,1486159203,"201051344000582","219011344069620",0.00,-6.50,0,298.47,325.82,0.0,0.0,0.000,599965.8,599965.8,24008,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159217,1575430.00
02/03/2017 17:00,2,0.104,ALERT,211.70,300.57,60.055,1486159203,"201051344000955","219011344069620",32.10,-5.50,0,297.57,325.82,3.4,1.4,0.000,615289.8,615289.8,23948,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159219,1575431.00
02/03/2017 17:00,2,0.139,ACTIVE,211.70,338.14,60.012,1486159203,"274151322000094","219011344069620",30.83,0.00,0,335.44,468.89,4.3,2.3,0.022,721180.0,721180.0,24241,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159220,1575432.00
02/03/2017 17:00,2,0.000,ALERT,212.38,301.17,60.023,1486159203,"201051344000579","219011344069620",0.00,-5.50,0,298.47,313.80,0.0,0.0,0.000,624295.3,624295.3,23918,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159222,1575433.00
02/03/2017 17:00,2,0.115,ALERT,211.93,301.17,60.034,1486159203,"201051344000890","219011344069620",33.22,-4.00,0,298.47,336.64,4.0,1.9,0.000,612312.2,612312.2,24010,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486159224,1575434.00
02/03/2017 17:00,2,0.107,ALERT,212.16,300.57,60.018,1486159203,"201051344000438","219011344069620",33.87,-5.50,0,298.17,347.76,3.7,1.6,0.000,613378.5,613378.5,24009,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,15,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486159226,1575435.00
02/03/2017 17:00,2,0.152,ALERT,212.38,300.27,60.018,1486159203,"201051344000417","219011344069620",20.26,-5.50,0,297.26,301.77,3.1,1.1,0.000,596546.6,596546.6,24168,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159227,1575436.00
