ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 17:00,2,0.217,ACTIVE,211.70,339.34,60.007,1486159203,"274151322000083","219011344069620",29.40,-1.00,0,333.63,351.97,6.5,4.3,0.031,867377.8,867377.8,23487,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159228,1575437.00
02/03/2017 17:00,2,0.191,ACTIVE,212.16,341.45,60.007,1486159203,"274151322000076","219011344069620",31.51,-1.00,0,335.74,376.62,6.1,4.0,0.031,924544.4,924544.4,23593,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159229,1575438.00
02/03/2017 17:00,2,0.000,ALERT,212.16,300.87,60.018,1486159203,"201051344000868","219011344069620",0.00,-6.00,0,298.77,315.30,0.0,0.0,0.000,607243.4,607243.4,24031,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159231,1575439.00
02/03/2017 17:00,2,0.221,ACTIVE,211.48,337.84,60.007,1486159203,"274151322000095","219011344069620",29.66,-1.50,0,331.53,355.88,6.6,4.5,0.027,916009.9,916009.9,23666,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159232,1575440.00
02/03/2017 17:00,2,0.000,ALERT,212.16,300.27,60.018,1486159203,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,568940.5,568940.5,24061,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486159234,1575441.00
02/03/2017 17:00,2,0.000,ALERT,211.70,299.97,60.039,1486159203,"201051344001025","219011344069620",0.00,-6.00,0,297.26,312.59,0.0,0.0,0.000,613378.9,613378.9,24094,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1486159235,1575442.00
02/03/2017 17:00,2,0.105,ALERT,212.16,300.57,60.065,1486159203,"201051344000458","219011344069620",30.32,-3.50,0,298.17,313.80,3.2,1.2,0.000,617449.7,617449.7,23757,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159237,1575443.00
02/03/2017 17:00,2,0.197,ACTIVE,212.83,338.14,60.018,1486159203,"201051344000853","219011344069620",27.15,-4.00,0,332.73,383.53,5.5,3.3,0.009,616358.1,616358.1,23639,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159238,1575444.00
02/03/2017 17:00,2,0.297,ACTIVE,212.61,338.44,60.023,1486159203,"201051344000685","219011344069620",30.99,-3.00,0,333.93,379.02,9.3,7.1,0.035,612866.8,612866.8,23899,0,0,0,L,1122011218,0,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159239,1575445.00
02/03/2017 17:00,2,0.209,ACTIVE,212.38,337.54,60.018,1486159203,"201051344000917","219011344069620",21.95,-2.50,0,318.61,357.98,4.7,2.6,0.004,609628.7,609628.7,23921,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159240,1575446.00
02/03/2017 17:00,2,0.285,ACTIVE,212.38,338.14,59.986,1486159203,"201051344001145","219011344069620",30.32,-3.50,0,332.73,364.29,8.8,6.5,0.035,616521.2,616521.2,23759,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159241,1575447.00
02/03/2017 17:00,2,0.000,ALERT,211.93,299.97,60.018,1486159203,"201051344000651","219011344069620",0.00,-7.00,0,297.26,321.01,0.0,0.0,0.000,608052.2,608052.2,24028,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159243,1575448.00
02/03/2017 17:00,2,0.010,ALERT,210.80,298.77,60.012,1486159203,"274151322000088","219011344069620",27.39,-3.50,0,296.96,301.47,0.0,0.0,0.000,831955.0,831955.0,23625,0,0,0,L,1151911521,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159245,1575449.00
02/03/2017 17:00,2,0.006,ALERT,211.93,299.07,60.023,1486159203,"274151322000068","219011344069620",44.85,-1.50,0,297.26,435.53,0.0,0.0,0.000,722053.9,722053.9,24143,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,66,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159247,1575450.00
02/03/2017 17:00,2,0.000,ALERT,211.48,300.27,60.018,1486159203,"201051344001135","219011344069620",0.00,-5.50,0,297.87,314.10,0.0,0.0,0.000,603580.4,603580.4,24090,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159248,1575451.00
02/03/2017 17:00,2,0.000,ALERT,211.93,300.87,60.023,1486159203,"201051344000594","219011344069620",0.00,-5.50,0,297.57,318.30,0.0,0.0,0.000,619764.4,619764.4,23961,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159250,1575452.00
02/03/2017 17:00,2,0.000,ALERT,211.93,300.27,59.986,1486159203,"201051344001203","219011344069620",0.00,-6.00,0,297.57,315.60,0.0,0.0,0.000,611975.3,611975.3,24068,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486159252,1575453.00
02/03/2017 17:00,2,0.066,ALERT,211.03,299.97,60.023,1486159203,"274151322000054","219011344069620",22.07,-2.00,0,298.17,340.25,1.5,0.0,0.000,848365.2,848365.2,23660,0,0,0,L,1151911521,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159254,1575454.00
02/03/2017 17:00,2,0.000,ALERT,212.38,300.27,60.028,1486159203,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,606084.5,606084.5,24074,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1486159256,1575455.00
02/03/2017 17:00,2,0.145,ALERT,211.93,300.57,60.028,1486159203,"201051344001093","219011344069620",32.24,-4.00,0,297.26,324.92,4.7,2.6,0.000,609157.2,609157.2,23959,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1486159257,1575456.00
02/03/2017 17:00,2,0.090,ALERT,212.16,300.27,60.018,1486159203,"201051344000900","219011344069620",22.72,-5.00,0,299.37,369.70,2.1,0.1,0.000,625282.6,625282.6,23551,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159259,1575457.00
02/03/2017 17:00,2,0.098,ALERT,212.38,299.37,60.023,1486159203,"201051344000648","219011344069620",30.30,-6.50,0,297.57,309.89,3.0,1.0,0.000,614854.2,614854.2,23589,0,0,0,L,1122011218,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1486159261,1575458.00
02/03/2017 17:00,2,0.303,ACTIVE,212.61,345.96,60.028,1486159203,"201051344000569","219011344069620",32.03,-3.00,0,333.03,374.21,9.9,7.6,0.031,626094.0,626094.0,23547,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159262,1575459.00
02/03/2017 17:00,2,0.059,ALERT,212.16,300.57,60.028,1486159203,"201051344000983","219011344069620",32.14,-5.00,0,298.47,346.26,1.9,0.0,0.000,618364.2,618364.2,23716,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1486159264,1575460.00
02/03/2017 17:00,2,0.000,ALERT,212.38,300.27,60.028,1486159203,"201051344001158","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,606719.7,606719.7,23985,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1486159265,1575461.00
02/03/2017 17:00,2,0.158,ALERT,212.61,301.17,60.034,1486159203,"201051344000576","219011344069620",13.44,-5.00,0,299.07,353.47,2.1,0.2,0.000,617645.4,617645.4,23600,0,0,0,L,1122011218,0,121.33,121.78,0002,-9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486159267,1575462.00
02/03/2017 17:00,2,0.029,ALERT,211.48,298.77,60.028,1486159203,"274151322000087","219011344069620",30.22,-3.00,0,296.36,301.17,0.0,0.0,0.000,820282.1,820282.1,23907,0,0,0,L,1151911521,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1486159269,1575463.00
02/03/2017 17:15,2,0.062,ALERT,212.38,300.57,59.949,1486160103,"201051344000645","219011344069620",32.05,-5.00,0,298.17,310.49,2.0,0.0,0.000,616800.9,616800.9,23604,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160105,1575464.00
02/03/2017 17:15,2,0.078,ACTIVE_NO_POWER,211.25,299.97,59.970,1486160103,"274151322000085","219011344069620",24.15,-3.00,0,297.26,301.77,2.0,0.0,0.000,846991.7,846991.7,23684,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160106,1575465.00
02/03/2017 17:15,2,0.000,ALERT,212.38,300.27,59.970,1486160103,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,605924.7,605924.7,24053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486160108,1575466.00
02/03/2017 17:15,2,0.000,ALERT,211.93,300.27,59.975,1486160103,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,608801.7,608801.7,24016,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486160110,1575467.00
02/03/2017 17:15,2,0.055,ALERT,211.48,299.37,59.981,1486160103,"201051344000646","219011344069620",31.37,-6.00,0,297.26,302.07,1.8,0.0,0.000,604671.4,604671.4,23972,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160112,1575468.00
02/03/2017 17:15,2,0.293,ACTIVE,211.25,338.44,59.970,1486160103,"274151322000052","219011344069620",30.34,-1.50,0,333.63,342.65,9.0,6.8,0.044,875846.0,875846.0,23453,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160112,1575469.00
02/03/2017 17:15,2,0.000,ALERT,211.93,299.97,59.970,1486160103,"201051344000585","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,615201.4,615201.4,24079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486160114,1575470.00
02/03/2017 17:15,2,0.246,ALERT,212.16,336.04,59.949,1486160103,"201051344001230","219011344069620",22.15,-4.00,0,299.07,372.71,5.5,3.4,0.009,608181.6,608181.6,23835,0,0,0,L,1122011218,0,122.01,120.88,0002,-7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160116,1575471.00
02/03/2017 17:15,2,0.092,ALERT,212.38,300.57,59.981,1486160103,"201051344000582","219011344069620",31.91,-6.50,0,298.47,308.69,3.0,0.9,0.000,599965.9,599965.9,24010,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1486160118,1575472.00
02/03/2017 17:15,2,0.104,ALERT,211.48,299.97,59.959,1486160103,"201051344000955","219011344069620",32.64,-5.50,0,297.87,315.00,3.4,1.4,0.000,615290.1,615290.1,23950,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160120,1575473.00
02/03/2017 17:15,2,0.166,ACTIVE,211.25,354.07,59.959,1486160103,"274151322000094","219011344069620",32.96,-1.00,0,334.84,376.92,5.5,3.4,0.022,721180.6,721180.6,24242,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160121,1575474.00
02/03/2017 17:15,2,0.098,ALERT,212.16,300.27,59.991,1486160103,"201051344000579","219011344069620",29.98,-5.50,0,299.07,302.98,3.0,1.0,0.000,624295.4,624295.4,23920,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486160122,1575475.00
02/03/2017 17:15,2,0.119,ALERT,211.48,299.97,59.970,1486160103,"201051344000890","219011344069620",33.60,-4.00,0,298.47,325.52,4.1,2.0,0.000,612312.7,612312.7,24012,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160124,1575476.00
02/03/2017 17:15,2,0.121,ALERT,211.93,314.10,59.959,1486160103,"201051344000438","219011344069620",29.78,-6.00,0,298.17,331.23,3.4,1.4,0.000,613378.9,613378.9,24011,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160126,1575477.00
02/03/2017 17:15,2,0.152,ALERT,212.16,299.67,59.975,1486160103,"201051344000417","219011344069620",20.67,-5.50,0,297.26,301.77,3.2,1.2,0.000,596546.8,596546.8,24170,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1486160128,1575478.00
02/03/2017 17:15,2,0.248,ACTIVE,211.48,338.74,59.954,1486160103,"274151322000083","219011344069620",29.60,-1.00,0,333.93,342.35,7.5,5.3,0.040,867378.9,867378.9,23488,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160129,1575479.00
02/03/2017 17:15,2,0.199,ACTIVE,211.93,356.48,59.970,1486160103,"274151322000076","219011344069620",33.18,-1.00,0,335.14,366.70,6.8,4.6,0.022,924545.4,924545.4,23594,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160130,1575480.00
02/03/2017 17:15,2,0.000,ALERT,211.70,300.57,59.938,1486160103,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,607243.4,607243.4,24033,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486160131,1575481.00
02/03/2017 17:15,2,0.248,ACTIVE,211.25,338.14,59.965,1486160103,"274151322000095","219011344069620",30.16,-2.00,0,333.63,341.75,7.6,5.4,0.040,916011.1,916011.1,23667,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160132,1575482.00
02/03/2017 17:15,2,0.000,ALERT,211.70,299.67,59.965,1486160103,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,568940.5,568940.5,24063,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486160134,1575483.00
02/03/2017 17:15,2,0.000,ALERT,211.70,299.07,59.965,1486160103,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,613378.9,613378.9,24096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486160136,1575484.00
02/03/2017 17:15,2,0.104,ALERT,211.93,299.97,59.965,1486160103,"201051344000458","219011344069620",30.59,-3.50,0,298.47,303.28,3.2,1.2,0.000,617449.9,617449.9,23759,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160138,1575485.00
02/03/2017 17:15,2,0.221,ALERT,212.61,337.84,59.970,1486160103,"201051344000853","219011344069620",26.14,-4.00,0,299.07,340.85,5.8,3.7,0.009,616359.0,616359.0,23640,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160140,1575486.00
02/03/2017 17:15,2,0.314,ACTIVE,212.38,345.66,59.970,1486160103,"201051344000685","219011344069620",31.97,-3.50,0,332.43,359.78,10.2,7.9,0.044,612868.6,612868.6,23900,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160141,1575487.00
02/03/2017 17:15,2,0.162,ALERT,212.16,299.67,59.986,1486160103,"201051344000917","219011344069620",22.82,-3.50,0,297.26,337.54,3.8,1.7,0.000,609629.2,609629.2,23922,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160142,1575488.00
02/03/2017 17:15,2,0.311,ACTIVE,212.38,337.84,59.928,1486160103,"201051344001145","219011344069620",30.85,-3.50,0,332.73,346.56,9.8,7.5,0.044,616522.9,616522.9,23760,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160143,1575489.00
02/03/2017 17:15,2,0.000,ALERT,211.93,299.37,59.959,1486160103,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,608052.2,608052.2,24030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486160145,1575490.00
02/03/2017 17:15,2,0.010,ALERT,210.80,299.97,59.970,1486160103,"274151322000088","219011344069620",27.85,-3.50,0,296.66,301.47,0.0,0.0,0.000,831955.0,831955.0,23627,0,0,0,L,1151911521,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160147,1575491.00
02/03/2017 17:15,2,0.008,ALERT,211.93,299.07,59.959,1486160103,"274151322000068","219011344069620",45.03,-2.50,0,296.66,435.53,0.0,0.0,0.000,722053.9,722053.9,24145,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160149,1575492.00
02/03/2017 17:15,2,0.000,ALERT,211.48,299.97,59.975,1486160103,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,603580.4,603580.4,24092,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486160151,1575493.00
02/03/2017 17:15,2,0.090,ALERT,211.70,300.57,60.018,1486160103,"201051344000594","219011344069620",30.79,-6.00,0,297.87,302.98,2.8,0.8,0.000,619764.5,619764.5,23963,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1486160152,1575494.00
02/03/2017 17:15,2,0.000,ALERT,211.93,299.67,59.959,1486160103,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,611975.3,611975.3,24070,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1486160154,1575495.00
02/03/2017 17:15,2,0.064,ACTIVE_NO_POWER,211.03,299.67,59.965,1486160103,"274151322000054","219011344069620",22.22,-3.00,0,296.96,302.07,1.5,0.0,0.000,848365.2,848365.2,23662,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160155,1575496.00
02/03/2017 17:15,2,0.000,ALERT,212.38,299.97,59.975,1486160103,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,606084.5,606084.5,24076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486160157,1575497.00
02/03/2017 17:15,2,0.145,ALERT,211.70,299.97,59.975,1486160103,"201051344001093","219011344069620",32.60,-4.00,0,297.57,317.70,4.8,2.7,0.000,609157.9,609157.9,23961,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160159,1575498.00
02/03/2017 17:15,2,0.096,ALERT,212.16,300.57,59.975,1486160103,"201051344000900","219011344069620",23.26,-5.50,0,298.17,347.76,2.3,0.3,0.000,625282.6,625282.6,23553,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160161,1575499.00
02/03/2017 17:15,2,0.096,ALERT,212.38,299.67,59.975,1486160103,"201051344000648","219011344069620",31.05,-6.50,0,297.57,302.37,3.0,1.0,0.000,614854.4,614854.4,23591,0,0,0,L,1122011218,0,120.65,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160163,1575500.00
02/03/2017 17:15,2,0.312,ACTIVE,212.16,349.86,59.959,1486160103,"201051344000569","219011344069620",32.38,-3.50,0,332.73,359.48,10.3,8.0,0.035,626095.9,626095.9,23548,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486160164,1575501.00
02/03/2017 17:15,2,0.059,ALERT,212.16,300.57,59.975,1486160103,"201051344000983","219011344069620",32.32,-5.50,0,298.47,313.80,1.9,0.0,0.000,618364.2,618364.2,23718,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160165,1575502.00
02/03/2017 17:15,2,0.000,ALERT,212.16,299.97,59.965,1486160103,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,606719.7,606719.7,23987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486160167,1575503.00
02/03/2017 17:15,2,0.162,ALERT,212.61,301.17,59.965,1486160103,"201051344000576","219011344069620",16.48,-5.50,0,298.47,310.49,2.7,0.7,0.000,617645.6,617645.6,23602,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1486160169,1575504.00
02/03/2017 17:15,2,0.029,ALERT,211.25,298.77,59.959,1486160103,"274151322000087","219011344069620",30.55,-3.50,0,295.76,300.87,0.0,0.0,0.000,820282.1,820282.1,23909,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486160171,1575505.00
02/03/2017 17:30,2,0.061,ALERT,212.16,299.67,59.991,1486161003,"201051344000645","219011344069620",32.34,-5.00,0,298.47,315.30,2.0,0.0,0.000,616800.9,616800.9,23606,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161005,1575506.00
02/03/2017 17:30,2,0.086,ALERT,211.25,319.51,59.938,1486161003,"274151322000085","219011344069620",26.10,-3.00,0,296.96,346.56,2.3,0.3,0.000,846991.7,846991.7,23685,0,0,0,L,1151911521,0,122.01,121.33,0002,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161007,1575507.00
02/03/2017 17:30,2,0.000,ALERT,212.83,299.97,59.975,1486161003,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,605924.7,605924.7,24055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161009,1575508.00
02/03/2017 17:30,2,0.000,ALERT,212.16,299.97,59.975,1486161003,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608801.8,608801.8,24018,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1486161010,1575509.00
02/03/2017 17:30,2,0.055,ALERT,211.25,299.67,59.933,1486161003,"201051344000646","219011344069620",31.71,-5.50,0,297.26,313.80,1.8,0.0,0.000,604671.4,604671.4,23974,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161012,1575510.00
02/03/2017 17:30,2,0.336,ACTIVE,211.25,339.34,59.975,1486161003,"274151322000052","219011344069620",30.57,-1.50,0,333.03,346.56,10.4,8.1,0.044,875847.9,875847.9,23454,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161013,1575511.00
02/03/2017 17:30,2,0.000,ALERT,211.70,299.67,59.975,1486161003,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615201.4,615201.4,24081,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161015,1575512.00
02/03/2017 17:30,2,0.264,ALERT,211.70,335.74,59.938,1486161003,"201051344001230","219011344069620",22.38,-4.00,0,298.17,363.39,6.0,3.9,0.013,608182.3,608182.3,23837,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161017,1575513.00
02/03/2017 17:30,2,0.088,ALERT,212.16,300.57,59.986,1486161003,"201051344000582","219011344069620",32.20,-6.50,0,298.47,319.21,2.9,0.9,0.000,599966.1,599966.1,24012,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161019,1575514.00
02/03/2017 17:30,2,0.104,ALERT,211.25,299.67,60.007,1486161003,"201051344000955","219011344069620",32.92,-5.50,0,297.57,326.72,3.5,1.4,0.000,615290.5,615290.5,23952,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161021,1575515.00
02/03/2017 17:30,2,0.191,ACTIVE,211.25,386.83,59.965,1486161003,"274151322000094","219011344069620",36.36,-1.50,0,334.54,460.47,7.1,4.9,0.035,721181.7,721181.7,24243,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161022,1575516.00
02/03/2017 17:30,2,0.096,ALERT,212.16,301.47,59.991,1486161003,"201051344000579","219011344069620",30.55,-5.50,0,298.77,308.09,3.0,1.0,0.000,624295.6,624295.6,23922,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161023,1575517.00
02/03/2017 17:30,2,0.119,ALERT,211.48,299.97,59.975,1486161003,"201051344000890","219011344069620",33.87,-4.00,0,298.17,325.22,4.1,2.0,0.000,612313.1,612313.1,24014,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1486161025,1575518.00
02/03/2017 17:30,2,0.178,ALERT,211.70,299.97,59.944,1486161003,"201051344000438","219011344069620",15.78,-6.00,0,297.87,331.23,2.9,0.8,0.000,613379.2,613379.2,24013,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1486161027,1575519.00
02/03/2017 17:30,2,0.154,ALERT,212.16,299.37,60.007,1486161003,"201051344000417","219011344069620",20.99,-5.50,0,296.96,301.17,3.3,1.2,0.000,596547.1,596547.1,24172,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161029,1575520.00
02/03/2017 17:30,2,0.303,ACTIVE,211.70,337.84,59.981,1486161003,"274151322000083","219011344069620",29.22,-1.50,0,333.93,344.45,8.9,6.7,0.049,867380.6,867380.6,23489,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161030,1575521.00
02/03/2017 17:30,2,0.205,ACTIVE,212.16,366.10,59.970,1486161003,"274151322000076","219011344069620",34.11,-1.00,0,335.74,381.42,7.2,5.0,0.035,924546.6,924546.6,23595,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161031,1575522.00
02/03/2017 17:30,2,0.000,ALERT,211.93,300.57,59.981,1486161003,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,607243.4,607243.4,24035,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1486161032,1575523.00
02/03/2017 17:30,2,0.299,ACTIVE,211.48,336.94,59.938,1486161003,"274151322000095","219011344069620",30.55,-2.00,0,333.33,347.76,9.3,7.0,0.044,916012.8,916012.8,23668,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161033,1575524.00
02/03/2017 17:30,2,0.000,ALERT,211.70,299.97,59.986,1486161003,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,568940.5,568940.5,24065,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161035,1575525.00
02/03/2017 17:30,2,0.000,ALERT,211.48,298.77,59.970,1486161003,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,613378.9,613378.9,24098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1486161037,1575526.00
02/03/2017 17:30,2,0.105,ALERT,211.93,300.27,59.975,1486161003,"201051344000458","219011344069620",31.15,-3.50,0,297.87,309.59,3.4,1.3,0.000,617450.2,617450.2,23761,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161039,1575527.00
02/03/2017 17:30,2,0.236,ACTIVE,212.61,337.54,59.970,1486161003,"201051344000853","219011344069620",27.53,-4.00,0,298.17,342.35,6.7,4.5,0.013,616360.1,616360.1,23642,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161040,1575528.00
02/03/2017 17:30,2,0.340,ACTIVE,212.16,353.77,59.970,1486161003,"201051344000685","219011344069620",32.82,-3.50,0,333.03,367.60,11.3,9.0,0.049,612870.9,612870.9,23901,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161041,1575529.00
02/03/2017 17:30,2,0.236,ACTIVE,212.16,336.94,59.970,1486161003,"201051344000917","219011344069620",22.17,-3.00,0,296.96,353.17,5.3,3.2,0.004,609629.9,609629.9,23924,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161042,1575530.00
02/03/2017 17:30,2,0.352,ACTIVE,212.16,338.44,59.959,1486161003,"201051344001145","219011344069620",30.97,-3.50,0,332.73,356.18,11.1,8.7,0.053,616525.2,616525.2,23761,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161043,1575531.00
02/03/2017 17:30,2,0.000,ALERT,211.70,299.07,59.975,1486161003,"201051344000651","219011344069620",0.00,-7.00,0,297.26,308.99,0.0,0.0,0.000,608052.3,608052.3,24032,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1486161044,1575532.00
02/03/2017 17:30,2,0.008,ALERT,211.03,299.67,59.996,1486161003,"274151322000088","219011344069620",28.63,-4.00,0,295.76,301.47,0.0,0.0,0.000,831955.0,831955.0,23629,0,0,0,L,1151911521,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161046,1575533.00
02/03/2017 17:30,2,0.008,ALERT,211.70,298.77,59.970,1486161003,"274151322000068","219011344069620",45.42,-2.50,0,296.96,435.53,0.0,0.0,0.000,722054.0,722054.0,24147,0,0,0,L,1151911521,0,121.55,122.23,0002,-2,0,0,0,0,0,0,144,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161048,1575534.00
02/03/2017 17:30,2,0.000,ALERT,211.25,299.67,59.975,1486161003,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,603580.4,603580.4,24094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1486161050,1575535.00
02/03/2017 17:30,2,0.088,ALERT,211.70,301.17,59.975,1486161003,"201051344000594","219011344069620",31.33,-6.00,0,297.57,313.80,2.8,0.8,0.000,619764.7,619764.7,23965,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161051,1575536.00
02/03/2017 17:30,2,0.068,ALERT,211.70,299.37,60.002,1486161003,"201051344001203","219011344069620",30.04,-6.00,0,297.26,308.99,2.1,0.1,0.000,611975.3,611975.3,24072,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161053,1575537.00
02/03/2017 17:30,2,0.066,ALERT,211.25,300.27,59.981,1486161003,"274151322000054","219011344069620",22.56,-3.00,0,296.66,343.55,1.6,0.0,0.000,848365.2,848365.2,23663,0,0,0,L,1151911521,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161055,1575538.00
02/03/2017 17:30,2,0.000,ALERT,212.16,299.97,59.981,1486161003,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,606084.5,606084.5,24078,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486161057,1575539.00
02/03/2017 17:30,2,0.145,ALERT,211.48,299.67,59.970,1486161003,"201051344001093","219011344069620",32.88,-4.00,0,297.26,325.82,4.9,2.8,0.000,609158.5,609158.5,23963,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161059,1575540.00
02/03/2017 17:30,2,0.104,ALERT,212.16,337.24,59.970,1486161003,"201051344000900","219011344069620",26.78,-5.00,0,298.47,370.00,2.9,0.8,0.000,625282.9,625282.9,23555,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161060,1575541.00
02/03/2017 17:30,2,0.098,ALERT,212.16,299.67,59.970,1486161003,"201051344000648","219011344069620",31.55,-6.50,0,296.96,310.49,3.1,1.1,0.000,614854.7,614854.7,23593,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161062,1575542.00
02/03/2017 17:30,2,0.357,ACTIVE,212.16,350.17,59.991,1486161003,"201051344000569","219011344069620",32.40,-3.00,0,333.03,366.40,11.7,9.4,0.049,626098.4,626098.4,23549,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161063,1575543.00
02/03/2017 17:30,2,0.059,ALERT,211.93,300.27,59.986,1486161003,"201051344000983","219011344069620",32.76,-5.50,0,298.17,314.70,2.0,0.0,0.000,618364.3,618364.3,23720,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1486161065,1575544.00
02/03/2017 17:30,2,0.000,ALERT,211.93,299.67,59.975,1486161003,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,606719.7,606719.7,23989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486161067,1575545.00
02/03/2017 17:30,2,0.178,ALERT,204.25,288.25,59.991,1486161003,"201051344000576","219011344069620",19.44,-5.00,0,286.74,330.33,3.5,1.5,0.000,617646.0,617646.0,23604,0,0,0,L,1122011218,0,116.58,117.04,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486161068,1575546.00
02/03/2017 17:30,2,0.031,ALERT,210.12,297.26,59.970,1486161003,"274151322000087","219011344069620",31.17,-3.50,0,285.54,301.17,0.0,0.0,0.000,820282.1,820282.1,23911,0,0,0,L,1151911521,0,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161070,1575547.00
02/03/2017 17:45,2,0.000,ALERT,212.38,299.67,59.949,1486161903,"201051344000645","219011344069620",0.00,-5.00,0,286.44,310.79,0.0,0.0,0.000,616800.9,616800.9,23608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486161905,1575548.00
02/03/2017 17:45,2,0.018,ALERT,211.25,299.07,59.949,1486161903,"274151322000085","219011344069620",31.39,-3.50,0,289.75,325.22,0.0,0.0,0.000,846991.7,846991.7,23687,0,0,0,L,1151911521,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1486161907,1575549.00
02/03/2017 17:45,2,0.000,ALERT,212.61,299.37,59.954,1486161903,"201051344000633","219011344069620",0.00,-6.00,0,284.94,301.77,0.0,0.0,0.000,605924.7,605924.7,24057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486161908,1575550.00
02/03/2017 17:45,2,0.000,ALERT,211.93,299.37,59.986,1486161903,"201051344000469","219011344069620",0.00,-6.50,0,285.84,302.07,0.0,0.0,0.000,608801.8,608801.8,24020,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161910,1575551.00
02/03/2017 17:45,2,0.000,ALERT,211.25,298.77,59.912,1486161903,"201051344000646","219011344069620",0.00,-6.00,0,286.14,301.17,0.0,0.0,0.000,604671.4,604671.4,23976,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1486161912,1575552.00
02/03/2017 17:45,2,0.115,ACTIVE,211.03,335.44,59.965,1486161903,"274151322000052","219011344069620",27.27,-1.50,0,322.81,343.55,3.2,1.1,0.000,875848.9,875848.9,23455,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161913,1575553.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.07,59.975,1486161903,"201051344000585","219011344069620",0.00,-5.00,0,286.14,301.17,0.0,0.0,0.000,615201.4,615201.4,24083,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486161915,1575554.00
02/03/2017 17:45,2,0.146,ALERT,211.48,299.37,59.965,1486161903,"201051344001230","219011344069620",18.15,-4.00,0,298.47,350.77,2.7,0.7,0.000,608182.9,608182.9,23839,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161916,1575555.00
02/03/2017 17:45,2,0.000,ALERT,212.16,300.27,60.002,1486161903,"201051344000582","219011344069620",0.00,-6.50,0,287.35,308.69,0.0,0.0,0.000,599966.1,599966.1,24014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486161918,1575556.00
02/03/2017 17:45,2,0.000,ALERT,211.03,299.07,59.949,1486161903,"201051344000955","219011344069620",0.00,-5.50,0,286.44,315.90,0.0,0.0,0.000,615290.6,615290.6,23954,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1486161920,1575557.00
02/03/2017 17:45,2,0.000,ALERT,211.03,298.47,59.949,1486161903,"274151322000094","219011344069620",43.73,-2.50,0,297.26,419.30,0.0,0.0,0.000,721182.1,721182.1,24244,0,0,0,L,1151911521,0,120.88,122.01,0002,-3,0,0,0,0,0,0,40,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161922,1575558.00
02/03/2017 17:45,2,0.000,ALERT,211.93,299.97,59.954,1486161903,"201051344000579","219011344069620",0.00,-5.00,0,287.05,302.98,0.0,0.0,0.000,624295.6,624295.6,23924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1486161924,1575559.00
02/03/2017 17:45,2,0.000,ALERT,211.48,299.37,59.965,1486161903,"201051344000890","219011344069620",0.00,-5.00,0,288.85,324.92,0.0,0.0,0.000,612313.4,612313.4,24016,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161925,1575560.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.07,59.959,1486161903,"201051344000438","219011344069620",0.00,-6.00,0,288.85,330.93,0.0,0.0,0.000,613379.5,613379.5,24015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161927,1575561.00
02/03/2017 17:45,2,0.000,ALERT,211.93,299.07,59.959,1486161903,"201051344000417","219011344069620",0.00,-5.00,0,286.14,301.17,0.0,0.0,0.000,596547.2,596547.2,24174,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486161929,1575562.00
02/03/2017 17:45,2,0.090,ACTIVE,211.48,327.62,59.949,1486161903,"274151322000083","219011344069620",26.36,-1.50,0,322.81,342.35,2.4,0.4,0.000,867381.4,867381.4,23490,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161930,1575563.00
02/03/2017 17:45,2,0.086,ALERT,211.70,299.97,59.938,1486161903,"274151322000076","219011344069620",24.31,-1.50,0,298.17,369.10,2.2,0.2,0.000,924547.3,924547.3,23596,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161932,1575564.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.97,59.928,1486161903,"201051344000868","219011344069620",0.00,-6.00,0,287.35,302.98,0.0,0.0,0.000,607243.4,607243.4,24037,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486161934,1575565.00
02/03/2017 17:45,2,0.084,ACTIVE,211.25,336.04,59.981,1486161903,"274151322000095","219011344069620",27.25,-2.50,0,323.41,342.05,2.4,0.4,0.000,916013.7,916013.7,23669,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161935,1575566.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.07,59.970,1486161903,"201051344000988","219011344069620",0.00,-5.50,0,284.04,301.77,0.0,0.0,0.000,568940.5,568940.5,24067,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161936,1575567.00
02/03/2017 17:45,2,0.000,ALERT,211.48,298.47,59.944,1486161903,"201051344001025","219011344069620",0.00,-6.00,0,285.84,301.77,0.0,0.0,0.000,613378.9,613378.9,24100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161938,1575568.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.37,59.954,1486161903,"201051344000458","219011344069620",0.00,-3.50,0,286.74,302.98,0.0,0.0,0.000,617450.4,617450.4,23763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1486161940,1575569.00
02/03/2017 17:45,2,0.135,ALERT,212.38,299.37,59.986,1486161903,"201051344000853","219011344069620",15.82,-5.00,0,298.47,347.46,2.2,0.2,0.000,616360.8,616360.8,23643,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161942,1575570.00
02/03/2017 17:45,2,0.180,ALERT,212.16,317.70,59.949,1486161903,"201051344000685","219011344069620",24.97,-3.50,0,298.17,360.69,4.6,2.5,0.000,612872.4,612872.4,23902,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161944,1575571.00
02/03/2017 17:45,2,0.137,ALERT,211.93,299.07,59.986,1486161903,"201051344000917","219011344069620",17.77,-3.00,0,296.06,336.94,2.5,0.5,0.000,609630.3,609630.3,23925,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161945,1575572.00
02/03/2017 17:45,2,0.156,ACTIVE,211.93,336.04,59.954,1486161903,"201051344001145","219011344069620",26.54,-3.50,0,331.23,344.45,4.3,2.2,0.000,616526.5,616526.5,23762,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161946,1575573.00
02/03/2017 17:45,2,0.000,ALERT,211.70,298.47,59.938,1486161903,"201051344000651","219011344069620",0.00,-7.00,0,285.84,300.87,0.0,0.0,0.000,608052.3,608052.3,24034,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486161948,1575574.00
02/03/2017 17:45,2,0.000,ALERT,210.57,297.87,59.944,1486161903,"274151322000088","219011344069620",0.00,-4.00,0,286.14,302.37,0.0,0.0,0.000,831955.0,831955.0,23631,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1486161950,1575575.00
02/03/2017 17:45,2,0.008,ALERT,211.70,297.87,59.991,1486161903,"274151322000068","219011344069620",42.06,-3.00,0,285.84,431.92,0.0,0.0,0.000,722054.0,722054.0,24149,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486161952,1575576.00
02/03/2017 17:45,2,0.000,ALERT,211.25,299.07,59.959,1486161903,"201051344001135","219011344069620",0.00,-5.50,0,286.44,302.07,0.0,0.0,0.000,603580.4,603580.4,24096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161953,1575577.00
02/03/2017 17:45,2,0.000,ALERT,211.48,299.97,60.007,1486161903,"201051344000594","219011344069620",0.00,-6.00,0,286.44,302.68,0.0,0.0,0.000,619764.7,619764.7,23967,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486161955,1575578.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.07,59.965,1486161903,"201051344001203","219011344069620",0.00,-6.00,0,286.14,302.98,0.0,0.0,0.000,611975.3,611975.3,24074,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486161957,1575579.00
