ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 17:45,2,0.049,ACTIVE_NO_POWER,210.57,298.77,59.928,1486161903,"274151322000054","219011344069620",15.41,-3.00,0,287.65,302.98,0.8,0.0,0.000,848365.2,848365.2,23665,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161958,1575580.00
02/03/2017 17:45,2,0.000,ALERT,212.16,298.77,59.949,1486161903,"201051344000867","219011344069620",0.00,-5.00,0,285.84,302.37,0.0,0.0,0.000,606084.5,606084.5,24080,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486161960,1575581.00
02/03/2017 17:45,2,0.000,ALERT,211.48,299.37,59.944,1486161903,"201051344001093","219011344069620",0.00,-4.00,0,286.44,321.01,0.0,0.0,0.000,609158.9,609158.9,23965,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161962,1575582.00
02/03/2017 17:45,2,0.004,ALERT,211.70,299.07,59.954,1486161903,"201051344000900","219011344069620",31.77,-5.50,0,297.26,339.34,0.2,0.0,0.000,625282.9,625282.9,23557,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486161963,1575583.00
02/03/2017 17:45,2,0.000,ALERT,211.93,298.77,59.959,1486161903,"201051344000648","219011344069620",0.00,-6.50,0,285.84,309.59,0.0,0.0,0.000,614854.8,614854.8,23595,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1486161965,1575584.00
02/03/2017 17:45,2,0.189,ACTIVE,211.93,321.31,59.949,1486161903,"201051344000569","219011344069620",25.47,-3.50,0,319.21,362.49,4.9,2.8,0.000,626099.9,626099.9,23550,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486161966,1575585.00
02/03/2017 17:45,2,0.000,ALERT,211.70,299.37,59.954,1486161903,"201051344000983","219011344069620",0.00,-5.00,0,286.74,314.40,0.0,0.0,0.000,618364.3,618364.3,23722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161968,1575586.00
02/03/2017 17:45,2,0.000,ALERT,211.93,299.37,59.965,1486161903,"201051344001158","219011344069620",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,606719.7,606719.7,23991,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486161970,1575587.00
02/03/2017 17:45,2,0.000,ALERT,212.38,299.97,59.970,1486161903,"201051344000576","219011344069620",0.00,-5.50,0,287.05,309.29,0.0,0.0,0.000,617646.3,617646.3,23606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486161971,1575588.00
02/03/2017 17:45,2,0.000,ALERT,211.25,298.17,59.986,1486161903,"274151322000087","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,820282.1,820282.1,23913,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1486161973,1575589.00
02/03/2017 18:00,2,0.000,ALERT,212.16,299.37,59.986,1486162803,"201051344000645","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,616800.9,616800.9,23610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486162805,1575590.00
02/03/2017 18:00,2,0.000,ALERT,211.25,298.77,60.018,1486162803,"274151322000085","219011344069620",0.00,-4.00,0,295.76,306.88,0.0,0.0,0.000,846991.7,846991.7,23689,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1486162807,1575591.00
02/03/2017 18:00,2,0.000,ALERT,212.16,299.67,59.986,1486162803,"201051344000633","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,605924.7,605924.7,24059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162809,1575592.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.67,59.975,1486162803,"201051344000469","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,608801.8,608801.8,24022,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486162810,1575593.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.67,60.018,1486162803,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,604671.4,604671.4,23978,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162812,1575594.00
02/03/2017 18:00,2,0.043,ALERT,211.03,299.07,59.986,1486162803,"274151322000052","219011344069620",28.75,-3.00,0,295.46,336.94,0.0,0.0,0.000,875849.0,875849.0,23456,0,0,0,L,1151911521,0,120.65,121.78,0100,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1486162814,1575595.00
02/03/2017 18:00,2,0.000,ALERT,211.93,299.97,60.002,1486162803,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,615201.4,615201.4,24085,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162816,1575596.00
02/03/2017 18:00,2,0.070,ALERT,211.70,299.67,59.991,1486162803,"201051344001230","219011344069620",25.58,-5.00,0,296.96,301.17,1.9,0.0,0.000,608182.9,608182.9,23841,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1486162818,1575597.00
02/03/2017 18:00,2,0.000,ALERT,212.38,300.57,60.002,1486162803,"201051344000582","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,599966.1,599966.1,24016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162819,1575598.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.37,60.034,1486162803,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,615290.6,615290.6,23956,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162821,1575599.00
02/03/2017 18:00,2,0.000,ALERT,211.03,297.57,60.023,1486162803,"274151322000094","219011344069620",0.00,-4.00,0,295.46,418.39,0.0,0.0,0.000,721182.1,721182.1,24246,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,125,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1486162823,1575600.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.67,60.018,1486162803,"201051344000579","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,624295.6,624295.6,23926,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162825,1575601.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.67,60.034,1486162803,"201051344000890","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,612313.4,612313.4,24018,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162827,1575602.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.07,60.002,1486162803,"201051344000438","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,613379.5,613379.5,24017,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162828,1575603.00
02/03/2017 18:00,2,0.000,ALERT,211.93,298.77,60.012,1486162803,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,596547.2,596547.2,24176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162830,1575604.00
02/03/2017 18:00,2,0.018,ALERT,211.03,298.77,60.012,1486162803,"274151322000083","219011344069620",27.97,-3.00,0,296.36,337.24,0.0,0.0,0.000,867381.4,867381.4,23491,0,0,0,L,1151911521,0,120.88,121.78,0100,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1486162832,1575605.00
02/03/2017 18:00,2,0.018,ALERT,211.48,298.77,60.002,1486162803,"274151322000076","219011344069620",29.06,-3.00,0,296.06,307.18,0.0,0.0,0.000,924547.3,924547.3,23598,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1486162834,1575606.00
02/03/2017 18:00,2,0.000,ALERT,211.70,300.27,60.018,1486162803,"201051344000868","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,607243.4,607243.4,24039,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162836,1575607.00
02/03/2017 18:00,2,0.012,ALERT,211.03,299.97,60.007,1486162803,"274151322000095","219011344069620",28.31,-3.50,0,296.96,338.74,0.0,0.0,0.000,916013.7,916013.7,23670,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1486162838,1575608.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.67,59.986,1486162803,"201051344000988","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,568940.5,568940.5,24069,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162839,1575609.00
02/03/2017 18:00,2,0.000,ALERT,211.48,298.77,60.012,1486162803,"201051344001025","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,613378.9,613378.9,24102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162841,1575610.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.97,60.007,1486162803,"201051344000458","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,617450.4,617450.4,23765,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162843,1575611.00
02/03/2017 18:00,2,0.000,ALERT,212.16,299.37,60.039,1486162803,"201051344000853","219011344069620",0.00,-5.50,0,297.26,314.10,0.0,0.0,0.000,616360.8,616360.8,23645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486162845,1575612.00
02/03/2017 18:00,2,0.082,ALERT,212.16,299.37,60.018,1486162803,"201051344000685","219011344069620",29.30,-4.00,0,296.36,318.30,2.5,0.4,0.000,612872.6,612872.6,23904,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1486162846,1575613.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.07,60.023,1486162803,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,609630.3,609630.3,23927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486162848,1575614.00
02/03/2017 18:00,2,0.053,ALERT,212.16,299.37,60.007,1486162803,"201051344001145","219011344069620",29.64,-5.00,0,296.66,338.44,1.6,0.0,0.000,616526.7,616526.7,23763,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486162850,1575615.00
02/03/2017 18:00,2,0.000,ALERT,211.70,298.47,60.039,1486162803,"201051344000651","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,608052.3,608052.3,24036,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486162852,1575616.00
02/03/2017 18:00,2,0.000,ALERT,210.80,298.47,60.012,1486162803,"274151322000088","219011344069620",0.00,-4.00,0,295.46,305.68,0.0,0.0,0.000,831955.0,831955.0,23633,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162854,1575617.00
02/03/2017 18:00,2,0.000,ALERT,211.70,297.87,60.002,1486162803,"274151322000068","219011344069620",0.00,-3.50,0,295.16,402.46,0.0,0.0,0.000,722054.0,722054.0,24151,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486162855,1575618.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.07,60.007,1486162803,"201051344001135","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,603580.4,603580.4,24098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162857,1575619.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.67,60.018,1486162803,"201051344000594","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,619764.7,619764.7,23969,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486162859,1575620.00
02/03/2017 18:00,2,0.000,ALERT,211.70,298.77,60.018,1486162803,"201051344001203","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,611975.3,611975.3,24076,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162861,1575621.00
02/03/2017 18:00,2,0.000,ALERT,210.80,298.17,60.012,1486162803,"274151322000054","219011344069620",0.00,-3.50,0,296.06,306.58,0.0,0.0,0.000,848365.2,848365.2,23666,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486162863,1575622.00
02/03/2017 18:00,2,0.000,ALERT,211.93,298.47,60.007,1486162803,"201051344000867","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,606084.5,606084.5,24082,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162864,1575623.00
02/03/2017 18:00,2,0.000,ALERT,211.48,298.77,60.034,1486162803,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,609158.9,609158.9,23967,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162866,1575624.00
02/03/2017 18:00,2,0.000,ALERT,211.48,299.37,60.018,1486162803,"201051344000900","219011344069620",0.00,-5.50,0,296.66,307.78,0.0,0.0,0.000,625282.9,625282.9,23559,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486162868,1575625.00
02/03/2017 18:00,2,0.000,ALERT,211.70,298.77,60.018,1486162803,"201051344000648","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,614854.8,614854.8,23597,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162870,1575626.00
02/03/2017 18:00,2,0.092,ALERT,211.70,299.97,60.018,1486162803,"201051344000569","219011344069620",29.94,-5.00,0,297.87,336.04,2.8,0.8,0.000,626100.2,626100.2,23551,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1486162872,1575627.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.67,60.044,1486162803,"201051344000983","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,618364.3,618364.3,23724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162873,1575628.00
02/03/2017 18:00,2,0.000,ALERT,211.70,299.07,59.965,1486162803,"201051344001158","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,606719.7,606719.7,23993,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162875,1575629.00
02/03/2017 18:00,2,0.000,ALERT,212.16,299.97,60.018,1486162803,"201051344000576","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,617646.3,617646.3,23608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486162877,1575630.00
02/03/2017 18:00,2,0.000,ALERT,210.80,297.57,60.012,1486162803,"274151322000087","219011344069620",0.00,-3.50,0,294.86,305.68,0.0,0.0,0.000,820282.1,820282.1,23915,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486162879,1575631.00
02/03/2017 18:15,2,0.000,ALERT,211.25,297.57,59.949,1486163703,"201051344000645","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,616800.9,616800.9,23612,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163705,1575632.00
02/03/2017 18:15,2,0.000,ALERT,210.35,297.57,59.965,1486163703,"274151322000085","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,846991.7,846991.7,23691,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163707,1575633.00
02/03/2017 18:15,2,0.000,ALERT,211.48,297.57,59.975,1486163703,"201051344000633","219011344069620",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,605924.7,605924.7,24061,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486163709,1575634.00
02/03/2017 18:15,2,0.000,ALERT,211.03,297.87,59.954,1486163703,"201051344000469","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,608801.8,608801.8,24024,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486163711,1575635.00
02/03/2017 18:15,2,0.000,ALERT,210.80,298.17,59.986,1486163703,"201051344000646","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,604671.4,604671.4,23980,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163712,1575636.00
02/03/2017 18:15,2,0.000,ALERT,209.90,297.26,59.975,1486163703,"274151322000052","219011344069620",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,875849.0,875849.0,23458,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486163714,1575637.00
02/03/2017 18:15,2,0.000,ALERT,211.03,298.17,60.002,1486163703,"201051344000585","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,615201.4,615201.4,24087,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163716,1575638.00
02/03/2017 18:15,2,0.000,ALERT,210.80,298.47,59.981,1486163703,"201051344001230","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,608182.9,608182.9,23843,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486163718,1575639.00
02/03/2017 18:15,2,0.000,ALERT,211.25,298.77,59.996,1486163703,"201051344000582","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,599966.1,599966.1,24018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163719,1575640.00
02/03/2017 18:15,2,0.000,ALERT,210.57,298.17,59.991,1486163703,"201051344000955","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,615290.6,615290.6,23958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163721,1575641.00
02/03/2017 18:15,2,0.000,ALERT,210.12,296.66,59.949,1486163703,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,721182.1,721182.1,24248,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163723,1575642.00
02/03/2017 18:15,2,0.000,ALERT,210.80,298.47,59.991,1486163703,"201051344000579","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,624295.6,624295.6,23928,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163725,1575643.00
02/03/2017 18:15,2,0.000,ALERT,210.80,298.47,59.986,1486163703,"201051344000890","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,612313.4,612313.4,24020,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163727,1575644.00
02/03/2017 18:15,2,0.000,ALERT,211.03,298.17,60.018,1486163703,"201051344000438","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,613379.5,613379.5,24019,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163728,1575645.00
02/03/2017 18:15,2,0.000,ALERT,211.25,297.57,59.986,1486163703,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,596547.2,596547.2,24178,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163730,1575646.00
02/03/2017 18:15,2,0.000,ALERT,210.35,297.87,59.970,1486163703,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,867381.4,867381.4,23493,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1486163732,1575647.00
02/03/2017 18:15,2,0.000,ALERT,210.80,297.26,60.007,1486163703,"274151322000076","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,924547.3,924547.3,23600,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1486163734,1575648.00
02/03/2017 18:15,2,0.000,ALERT,210.80,298.77,60.028,1486163703,"201051344000868","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,607243.4,607243.4,24041,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486163736,1575649.00
02/03/2017 18:15,2,0.000,ALERT,210.35,298.47,59.975,1486163703,"274151322000095","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,916013.7,916013.7,23672,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486163737,1575650.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.57,60.018,1486163703,"201051344000988","219011344069620",0.00,-5.00,0,293.96,300.87,0.0,0.0,0.000,568940.5,568940.5,24071,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163739,1575651.00
02/03/2017 18:15,2,0.000,ALERT,210.80,297.26,59.986,1486163703,"201051344001025","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,613378.9,613378.9,24104,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163741,1575652.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.87,60.018,1486163703,"201051344000458","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,617450.4,617450.4,23767,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163743,1575653.00
02/03/2017 18:15,2,0.000,ALERT,211.25,297.87,59.975,1486163703,"201051344000853","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,616360.8,616360.8,23647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163745,1575654.00
02/03/2017 18:15,2,0.000,ALERT,211.25,298.17,59.965,1486163703,"201051344000685","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,612872.6,612872.6,23906,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1486163746,1575655.00
02/03/2017 18:15,2,0.000,ALERT,211.03,297.57,59.970,1486163703,"201051344000917","219011344069620",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,609630.3,609630.3,23929,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163748,1575656.00
02/03/2017 18:15,2,0.000,ALERT,211.25,298.17,59.949,1486163703,"201051344001145","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,616526.7,616526.7,23765,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486163750,1575657.00
02/03/2017 18:15,2,0.000,ALERT,211.03,297.26,59.965,1486163703,"201051344000651","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,608052.3,608052.3,24038,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163752,1575658.00
02/03/2017 18:15,2,0.000,ALERT,209.90,296.96,59.975,1486163703,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,831955.0,831955.0,23635,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163754,1575659.00
02/03/2017 18:15,2,0.000,ALERT,210.80,296.66,59.965,1486163703,"274151322000068","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,722054.0,722054.0,24153,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163755,1575660.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.57,59.970,1486163703,"201051344001135","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,603580.4,603580.4,24100,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163757,1575661.00
02/03/2017 18:15,2,0.000,ALERT,210.35,298.17,59.944,1486163703,"201051344000594","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,619764.7,619764.7,23971,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486163759,1575662.00
02/03/2017 18:15,2,0.000,ALERT,210.57,296.96,59.965,1486163703,"201051344001203","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,611975.3,611975.3,24078,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486163761,1575663.00
02/03/2017 18:15,2,0.000,ALERT,209.90,297.87,59.981,1486163703,"274151322000054","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,848365.2,848365.2,23668,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163763,1575664.00
02/03/2017 18:15,2,0.000,ALERT,211.03,297.26,59.975,1486163703,"201051344000867","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,606084.5,606084.5,24084,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163764,1575665.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.26,59.981,1486163703,"201051344001093","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,609158.9,609158.9,23969,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163766,1575666.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.57,60.018,1486163703,"201051344000900","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,625282.9,625282.9,23561,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163768,1575667.00
02/03/2017 18:15,2,0.000,ALERT,210.57,296.36,59.981,1486163703,"201051344000648","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,614854.8,614854.8,23599,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486163770,1575668.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.87,60.028,1486163703,"201051344000569","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,626100.2,626100.2,23553,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1486163772,1575669.00
02/03/2017 18:15,2,0.000,ALERT,210.57,297.87,59.996,1486163703,"201051344000983","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,618364.3,618364.3,23726,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163773,1575670.00
02/03/2017 18:15,2,0.000,ALERT,210.80,297.57,59.991,1486163703,"201051344001158","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,606719.7,606719.7,23995,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163775,1575671.00
02/03/2017 18:15,2,0.000,ALERT,211.03,298.47,59.991,1486163703,"201051344000576","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,617646.3,617646.3,23610,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163777,1575672.00
02/03/2017 18:15,2,0.000,ALERT,210.35,296.36,59.986,1486163703,"274151322000087","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,820282.1,820282.1,23917,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486163779,1575673.00
02/03/2017 18:30,2,0.000,ALERT,211.70,298.47,59.981,1486164603,"201051344000645","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,616800.9,616800.9,23614,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164605,1575674.00
02/03/2017 18:30,2,0.000,ALERT,210.12,296.66,59.975,1486164603,"274151322000085","219011344069620",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,846991.7,846991.7,23693,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164607,1575675.00
02/03/2017 18:30,2,0.000,ALERT,211.93,298.17,59.991,1486164603,"201051344000633","219011344069620",0.00,-5.50,0,294.26,300.57,0.0,0.0,0.000,605924.7,605924.7,24063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164609,1575676.00
02/03/2017 18:30,2,0.000,ALERT,211.25,297.87,59.986,1486164603,"201051344000469","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,608801.8,608801.8,24026,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164611,1575677.00
02/03/2017 18:30,2,0.000,ALERT,210.57,298.17,59.986,1486164603,"201051344000646","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,604671.4,604671.4,23982,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164613,1575678.00
02/03/2017 18:30,2,0.000,ALERT,209.67,297.57,59.975,1486164603,"274151322000052","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,875849.0,875849.0,23460,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164615,1575679.00
02/03/2017 18:30,2,0.000,ALERT,210.80,298.17,59.986,1486164603,"201051344000585","219011344069620",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,615201.4,615201.4,24089,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164616,1575680.00
02/03/2017 18:30,2,0.000,ALERT,210.57,298.77,59.938,1486164603,"201051344001230","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,608182.9,608182.9,23845,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164618,1575681.00
02/03/2017 18:30,2,0.000,ALERT,211.25,299.07,59.970,1486164603,"201051344000582","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,599966.1,599966.1,24020,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164620,1575682.00
02/03/2017 18:30,2,0.000,ALERT,210.57,298.47,59.933,1486164603,"201051344000955","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,615290.6,615290.6,23960,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164622,1575683.00
02/03/2017 18:30,2,0.000,ALERT,209.90,296.36,59.970,1486164603,"274151322000094","219011344069620",0.00,-5.50,0,293.36,298.17,0.0,0.0,0.000,721182.1,721182.1,24250,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164624,1575684.00
02/03/2017 18:30,2,0.000,ALERT,211.25,299.07,59.981,1486164603,"201051344000579","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,624295.6,624295.6,23930,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164625,1575685.00
02/03/2017 18:30,2,0.000,ALERT,210.57,299.07,59.938,1486164603,"201051344000890","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,612313.4,612313.4,24022,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164627,1575686.00
02/03/2017 18:30,2,0.000,ALERT,210.80,298.17,59.965,1486164603,"201051344000438","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,613379.5,613379.5,24021,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164629,1575687.00
02/03/2017 18:30,2,0.000,ALERT,211.03,297.87,59.970,1486164603,"201051344000417","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,596547.2,596547.2,24180,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164631,1575688.00
02/03/2017 18:30,2,0.000,ALERT,210.12,297.26,59.965,1486164603,"274151322000083","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,867381.4,867381.4,23495,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164633,1575689.00
02/03/2017 18:30,2,0.000,ALERT,210.57,296.36,59.965,1486164603,"274151322000076","219011344069620",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,924547.3,924547.3,23602,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164634,1575690.00
02/03/2017 18:30,2,0.000,ALERT,211.03,298.77,59.975,1486164603,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,607243.4,607243.4,24043,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164636,1575691.00
02/03/2017 18:30,2,0.000,ALERT,209.90,296.96,59.938,1486164603,"274151322000095","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,916013.7,916013.7,23674,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164638,1575692.00
02/03/2017 18:30,2,0.000,ALERT,211.03,298.17,59.965,1486164603,"201051344000988","219011344069620",0.00,-5.00,0,293.36,300.27,0.0,0.0,0.000,568940.5,568940.5,24073,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164640,1575693.00
02/03/2017 18:30,2,0.000,ALERT,210.57,297.87,59.975,1486164603,"201051344001025","219011344069620",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,613378.9,613378.9,24106,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164641,1575694.00
02/03/2017 18:30,2,0.000,ALERT,211.25,298.47,59.959,1486164603,"201051344000458","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,617450.4,617450.4,23769,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164643,1575695.00
02/03/2017 18:30,2,0.000,ALERT,211.70,297.87,59.959,1486164603,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,616360.8,616360.8,23649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164645,1575696.00
02/03/2017 18:30,2,0.000,ALERT,211.25,298.47,59.965,1486164603,"201051344000685","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,612872.6,612872.6,23908,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164647,1575697.00
02/03/2017 18:30,2,0.000,ALERT,211.03,297.57,59.959,1486164603,"201051344000917","219011344069620",0.00,-3.50,0,294.26,300.57,0.0,0.0,0.000,609630.3,609630.3,23931,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164649,1575698.00
02/03/2017 18:30,2,0.000,ALERT,211.03,298.17,59.949,1486164603,"201051344001145","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,616526.7,616526.7,23767,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164650,1575699.00
02/03/2017 18:30,2,0.000,ALERT,211.03,297.57,59.965,1486164603,"201051344000651","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,608052.3,608052.3,24040,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164652,1575700.00
02/03/2017 18:30,2,0.000,ALERT,209.67,296.96,59.959,1486164603,"274151322000088","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,831955.0,831955.0,23637,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164654,1575701.00
02/03/2017 18:30,2,0.000,ALERT,210.57,296.06,59.954,1486164603,"274151322000068","219011344069620",0.00,-4.00,0,293.36,297.87,0.0,0.0,0.000,722054.0,722054.0,24155,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164656,1575702.00
02/03/2017 18:30,2,0.000,ALERT,210.35,297.87,59.965,1486164603,"201051344001135","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,603580.4,603580.4,24102,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164658,1575703.00
02/03/2017 18:30,2,0.000,ALERT,210.80,298.77,60.007,1486164603,"201051344000594","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,619764.7,619764.7,23973,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164659,1575704.00
02/03/2017 18:30,2,0.000,ALERT,210.80,297.87,59.959,1486164603,"201051344001203","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,611975.3,611975.3,24080,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164661,1575705.00
02/03/2017 18:30,2,0.000,ALERT,209.67,297.57,59.986,1486164603,"274151322000054","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,848365.2,848365.2,23670,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164663,1575706.00
02/03/2017 18:30,2,0.000,ALERT,211.48,297.57,59.954,1486164603,"201051344000867","219011344069620",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,606084.5,606084.5,24086,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164665,1575707.00
02/03/2017 18:30,2,0.000,ALERT,210.57,298.17,59.986,1486164603,"201051344001093","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,609158.9,609158.9,23971,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164667,1575708.00
02/03/2017 18:30,2,0.000,ALERT,211.03,299.37,59.959,1486164603,"201051344000900","219011344069620",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,625282.9,625282.9,23563,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164668,1575709.00
02/03/2017 18:30,2,0.000,ALERT,211.48,298.17,59.970,1486164603,"201051344000648","219011344069620",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,614854.8,614854.8,23601,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164670,1575710.00
02/03/2017 18:30,2,0.000,ALERT,211.25,299.37,59.970,1486164603,"201051344000569","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,626100.2,626100.2,23555,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164672,1575711.00
02/03/2017 18:30,2,0.000,ALERT,211.25,298.77,60.007,1486164603,"201051344000983","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,618364.3,618364.3,23728,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164674,1575712.00
02/03/2017 18:30,2,0.000,ALERT,211.48,298.47,59.970,1486164603,"201051344001158","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,606719.7,606719.7,23997,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164675,1575713.00
02/03/2017 18:30,2,0.000,ALERT,211.70,299.07,59.970,1486164603,"201051344000576","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,617646.3,617646.3,23612,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486164677,1575714.00
02/03/2017 18:30,2,0.000,ALERT,210.12,296.06,59.986,1486164603,"274151322000087","219011344069620",0.00,-4.00,0,293.06,298.17,0.0,0.0,0.000,820282.1,820282.1,23919,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486164679,1575715.00
02/03/2017 18:45,2,0.000,ALERT,211.93,298.47,59.949,1486165504,"201051344000645","219011344069620",0.00,-5.00,0,296.36,305.08,0.0,0.0,0.000,616800.9,616800.9,23616,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165506,1575716.00
02/03/2017 18:45,2,0.000,ALERT,210.57,297.26,59.954,1486165504,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,846991.7,846991.7,23695,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165508,1575717.00
02/03/2017 18:45,2,0.000,ALERT,212.16,298.47,59.949,1486165504,"201051344000633","219011344069620",0.00,-5.50,0,294.26,305.38,0.0,0.0,0.000,605924.7,605924.7,24065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165509,1575718.00
02/03/2017 18:45,2,0.000,ALERT,211.70,298.77,59.954,1486165504,"201051344000469","219011344069620",0.00,-6.00,0,294.86,304.78,0.0,0.0,0.000,608801.8,608801.8,24028,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165511,1575719.00
02/03/2017 18:45,2,0.000,ALERT,211.25,298.77,59.917,1486165504,"201051344000646","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,604671.4,604671.4,23984,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165513,1575720.00
02/03/2017 18:45,2,0.000,ALERT,210.12,296.96,59.928,1486165504,"274151322000052","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,875849.0,875849.0,23462,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165515,1575721.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.07,59.944,1486165504,"201051344000585","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,615201.4,615201.4,24091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165517,1575722.00
02/03/2017 18:45,2,0.000,ALERT,211.25,299.07,59.949,1486165504,"201051344001230","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,608182.9,608182.9,23847,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165518,1575723.00
