ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 18:45,2,0.000,ALERT,211.70,299.37,59.944,1486165504,"201051344000582","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,599966.1,599966.1,24022,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165520,1575724.00
02/03/2017 18:45,2,0.000,ALERT,210.80,298.47,59.944,1486165504,"201051344000955","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,615290.6,615290.6,23962,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165522,1575725.00
02/03/2017 18:45,2,0.000,ALERT,210.35,296.66,59.944,1486165504,"274151322000094","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,721182.1,721182.1,24252,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165524,1575726.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.37,59.970,1486165504,"201051344000579","219011344069620",0.00,-5.50,0,296.96,305.38,0.0,0.0,0.000,624295.6,624295.6,23932,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165525,1575727.00
02/03/2017 18:45,2,0.000,ALERT,211.25,299.07,59.917,1486165504,"201051344000890","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,612313.4,612313.4,24024,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165527,1575728.00
02/03/2017 18:45,2,0.000,ALERT,211.48,298.77,59.949,1486165504,"201051344000438","219011344069620",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,613379.5,613379.5,24023,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165529,1575729.00
02/03/2017 18:45,2,0.000,ALERT,211.48,298.17,59.986,1486165504,"201051344000417","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,596547.2,596547.2,24182,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165531,1575730.00
02/03/2017 18:45,2,0.000,ALERT,210.57,298.47,59.949,1486165504,"274151322000083","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,867381.4,867381.4,23497,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165533,1575731.00
02/03/2017 18:45,2,0.000,ALERT,211.25,297.26,59.949,1486165504,"274151322000076","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,924547.3,924547.3,23604,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486165534,1575732.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.67,59.954,1486165504,"201051344000868","219011344069620",0.00,-5.50,0,296.36,305.98,0.0,0.0,0.000,607243.4,607243.4,24045,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486165536,1575733.00
02/03/2017 18:45,2,0.000,ALERT,210.57,298.17,59.954,1486165504,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,916013.7,916013.7,23676,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165538,1575734.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.07,59.954,1486165504,"201051344000988","219011344069620",0.00,-5.00,0,293.66,304.48,0.0,0.0,0.000,568940.5,568940.5,24075,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165540,1575735.00
02/03/2017 18:45,2,0.000,ALERT,211.25,298.17,59.949,1486165504,"201051344001025","219011344069620",0.00,-6.00,0,294.86,302.07,0.0,0.0,0.000,613378.9,613378.9,24108,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165542,1575736.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.37,60.002,1486165504,"201051344000458","219011344069620",0.00,-3.00,0,296.36,305.08,0.0,0.0,0.000,617450.4,617450.4,23771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486165543,1575737.00
02/03/2017 18:45,2,0.000,ALERT,212.16,299.07,59.954,1486165504,"201051344000853","219011344069620",0.00,-5.50,0,296.06,304.78,0.0,0.0,0.000,616360.8,616360.8,23651,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165545,1575738.00
02/03/2017 18:45,2,0.000,ALERT,211.70,298.77,59.959,1486165504,"201051344000685","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,612872.6,612872.6,23910,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165547,1575739.00
02/03/2017 18:45,2,0.000,ALERT,211.48,298.17,59.965,1486165504,"201051344000917","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,609630.3,609630.3,23933,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165549,1575740.00
02/03/2017 18:45,2,0.000,ALERT,211.48,298.77,59.965,1486165504,"201051344001145","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,616526.7,616526.7,23769,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486165551,1575741.00
02/03/2017 18:45,2,0.000,ALERT,211.48,297.87,59.922,1486165504,"201051344000651","219011344069620",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,608052.3,608052.3,24042,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165553,1575742.00
02/03/2017 18:45,2,0.000,ALERT,210.12,296.36,59.959,1486165504,"274151322000088","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,831955.0,831955.0,23639,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165554,1575743.00
02/03/2017 18:45,2,0.000,ALERT,211.03,296.96,59.959,1486165504,"274151322000068","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,722054.0,722054.0,24157,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165556,1575744.00
02/03/2017 18:45,2,0.000,ALERT,211.03,298.47,60.002,1486165504,"201051344001135","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,603580.4,603580.4,24104,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486165558,1575745.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.67,59.970,1486165504,"201051344000594","219011344069620",0.00,-5.50,0,296.06,305.98,0.0,0.0,0.000,619764.7,619764.7,23975,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165560,1575746.00
02/03/2017 18:45,2,0.000,ALERT,211.48,298.47,59.981,1486165504,"201051344001203","219011344069620",0.00,-6.00,0,295.46,302.98,0.0,0.0,0.000,611975.3,611975.3,24082,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165561,1575747.00
02/03/2017 18:45,2,0.000,ALERT,210.35,297.57,59.959,1486165504,"274151322000054","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,848365.2,848365.2,23672,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165563,1575748.00
02/03/2017 18:45,2,0.000,ALERT,211.93,298.47,59.981,1486165504,"201051344000867","219011344069620",0.00,-4.00,0,295.46,305.38,0.0,0.0,0.000,606084.5,606084.5,24088,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165565,1575749.00
02/03/2017 18:45,2,0.000,ALERT,211.48,298.47,59.970,1486165504,"201051344001093","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,609158.9,609158.9,23973,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486165567,1575750.00
02/03/2017 18:45,2,0.000,ALERT,211.48,299.07,59.970,1486165504,"201051344000900","219011344069620",0.00,-5.50,0,295.76,305.08,0.0,0.0,0.000,625282.9,625282.9,23565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165569,1575751.00
02/03/2017 18:45,2,0.000,ALERT,211.93,298.47,59.954,1486165504,"201051344000648","219011344069620",0.00,-6.50,0,295.46,304.78,0.0,0.0,0.000,614854.8,614854.8,23603,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165570,1575752.00
02/03/2017 18:45,2,0.000,ALERT,211.70,299.67,59.981,1486165504,"201051344000569","219011344069620",0.00,-5.00,0,296.96,305.38,0.0,0.0,0.000,626100.2,626100.2,23557,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165572,1575753.00
02/03/2017 18:45,2,0.000,ALERT,211.70,299.37,59.970,1486165504,"201051344000983","219011344069620",0.00,-5.00,0,296.36,305.08,0.0,0.0,0.000,618364.3,618364.3,23730,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165574,1575754.00
02/03/2017 18:45,2,0.000,ALERT,211.70,299.67,60.028,1486165504,"201051344001158","219011344069620",0.00,-6.00,0,295.76,304.78,0.0,0.0,0.000,606719.7,606719.7,23999,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165576,1575755.00
02/03/2017 18:45,2,0.000,ALERT,212.16,300.27,60.018,1486165504,"201051344000576","219011344069620",0.00,-5.50,0,296.36,305.68,0.0,0.0,0.000,617646.3,617646.3,23614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165578,1575756.00
02/03/2017 18:45,2,0.000,ALERT,210.35,296.36,59.991,1486165504,"274151322000087","219011344069620",0.00,-4.00,0,293.36,298.17,0.0,0.0,0.000,820282.1,820282.1,23921,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486165579,1575757.00
02/03/2017 19:00,2,0.000,ALERT,211.93,298.47,59.986,1486166403,"201051344000645","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,616800.9,616800.9,23618,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166405,1575758.00
02/03/2017 19:00,2,0.000,ALERT,210.12,296.06,60.007,1486166403,"274151322000085","219011344069620",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,846991.7,846991.7,23697,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166407,1575759.00
02/03/2017 19:00,2,0.000,ALERT,212.16,298.17,59.986,1486166403,"201051344000633","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,605924.7,605924.7,24067,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166409,1575760.00
02/03/2017 19:00,2,0.000,ALERT,211.70,298.47,59.981,1486166403,"201051344000469","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,608801.8,608801.8,24030,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166411,1575761.00
02/03/2017 19:00,2,0.000,ALERT,210.80,298.77,59.991,1486166403,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,604671.4,604671.4,23986,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166413,1575762.00
02/03/2017 19:00,2,0.000,ALERT,209.67,296.96,59.986,1486166403,"274151322000052","219011344069620",0.00,-5.00,0,293.66,299.07,0.0,0.0,0.000,875849.0,875849.0,23464,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166414,1575763.00
02/03/2017 19:00,2,0.000,ALERT,211.25,299.07,59.991,1486166403,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,615201.4,615201.4,24093,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166416,1575764.00
02/03/2017 19:00,2,0.000,ALERT,211.03,299.07,60.002,1486166403,"201051344001230","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,608182.9,608182.9,23849,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166418,1575765.00
02/03/2017 19:00,2,0.000,ALERT,211.48,299.67,60.002,1486166403,"201051344000582","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,599966.1,599966.1,24024,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166420,1575766.00
02/03/2017 19:00,2,0.000,ALERT,210.57,298.77,59.965,1486166403,"201051344000955","219011344069620",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,615290.6,615290.6,23964,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166421,1575767.00
02/03/2017 19:00,2,0.000,ALERT,209.90,295.46,60.002,1486166403,"274151322000094","219011344069620",0.00,-6.00,0,293.06,298.17,0.0,0.0,0.000,721182.1,721182.1,24254,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166423,1575768.00
02/03/2017 19:00,2,0.000,ALERT,211.48,299.07,60.012,1486166403,"201051344000579","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,624295.6,624295.6,23934,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166425,1575769.00
02/03/2017 19:00,2,0.000,ALERT,210.80,299.37,60.007,1486166403,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,612313.4,612313.4,24026,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166427,1575770.00
02/03/2017 19:00,2,0.000,ALERT,211.03,298.47,60.018,1486166403,"201051344000438","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,613379.5,613379.5,24025,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166429,1575771.00
02/03/2017 19:00,2,0.000,ALERT,211.48,298.47,59.975,1486166403,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,596547.2,596547.2,24184,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166431,1575772.00
02/03/2017 19:00,2,0.000,ALERT,210.12,296.36,59.996,1486166403,"274151322000083","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,867381.4,867381.4,23499,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166432,1575773.00
02/03/2017 19:00,2,0.000,ALERT,210.57,296.66,60.012,1486166403,"274151322000076","219011344069620",0.00,-5.00,0,293.66,299.67,0.0,0.0,0.000,924547.3,924547.3,23606,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166434,1575774.00
02/03/2017 19:00,2,0.000,ALERT,211.48,299.07,60.012,1486166403,"201051344000868","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,607243.4,607243.4,24047,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166436,1575775.00
02/03/2017 19:00,2,0.000,ALERT,210.12,296.96,60.007,1486166403,"274151322000095","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,916013.7,916013.7,23678,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166438,1575776.00
02/03/2017 19:00,2,0.000,ALERT,211.25,298.47,60.007,1486166403,"201051344000988","219011344069620",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,568940.5,568940.5,24077,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166439,1575777.00
02/03/2017 19:00,2,0.000,ALERT,210.80,297.87,60.002,1486166403,"201051344001025","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,613378.9,613378.9,24110,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166441,1575778.00
02/03/2017 19:00,2,0.000,ALERT,211.48,298.17,59.996,1486166403,"201051344000458","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,617450.4,617450.4,23773,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166443,1575779.00
02/03/2017 19:00,2,0.000,ALERT,211.93,298.47,60.002,1486166403,"201051344000853","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,616360.8,616360.8,23653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166445,1575780.00
02/03/2017 19:00,2,0.000,ALERT,211.70,299.07,60.002,1486166403,"201051344000685","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,612872.6,612872.6,23912,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166447,1575781.00
02/03/2017 19:00,2,0.000,ALERT,211.48,298.47,60.007,1486166403,"201051344000917","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,609630.3,609630.3,23935,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166448,1575782.00
02/03/2017 19:00,2,0.000,ALERT,211.48,299.07,59.959,1486166403,"201051344001145","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,616526.7,616526.7,23771,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166450,1575783.00
02/03/2017 19:00,2,0.000,ALERT,211.25,298.17,60.007,1486166403,"201051344000651","219011344069620",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,608052.3,608052.3,24044,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166452,1575784.00
02/03/2017 19:00,2,0.000,ALERT,209.67,295.46,59.975,1486166403,"274151322000088","219011344069620",0.00,-4.00,0,293.36,298.47,0.0,0.0,0.000,831955.0,831955.0,23641,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166454,1575785.00
02/03/2017 19:00,2,0.000,ALERT,210.57,295.46,59.991,1486166403,"274151322000068","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,722054.0,722054.0,24159,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166456,1575786.00
02/03/2017 19:00,2,0.000,ALERT,210.80,298.77,60.007,1486166403,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,603580.4,603580.4,24106,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166458,1575787.00
02/03/2017 19:00,2,0.000,ALERT,211.25,299.37,59.991,1486166403,"201051344000594","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,619764.7,619764.7,23977,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166459,1575788.00
02/03/2017 19:00,2,0.000,ALERT,211.25,298.77,60.012,1486166403,"201051344001203","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,611975.3,611975.3,24084,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166461,1575789.00
02/03/2017 19:00,2,0.000,ALERT,209.67,296.36,59.991,1486166403,"274151322000054","219011344069620",0.00,-4.00,0,293.66,299.07,0.0,0.0,0.000,848365.2,848365.2,23674,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166463,1575790.00
02/03/2017 19:00,2,0.000,ALERT,211.70,298.17,59.991,1486166403,"201051344000867","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,606084.5,606084.5,24090,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166465,1575791.00
02/03/2017 19:00,2,0.000,ALERT,211.03,298.77,60.002,1486166403,"201051344001093","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,609158.9,609158.9,23975,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486166467,1575792.00
02/03/2017 19:00,2,0.000,ALERT,211.25,298.47,59.996,1486166403,"201051344000900","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,625282.9,625282.9,23567,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166469,1575793.00
02/03/2017 19:00,2,0.000,ALERT,211.48,297.57,60.002,1486166403,"201051344000648","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,614854.8,614854.8,23605,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166470,1575794.00
02/03/2017 19:00,2,0.000,ALERT,211.70,299.37,60.018,1486166403,"201051344000569","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,626100.2,626100.2,23559,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166472,1575795.00
02/03/2017 19:00,2,0.000,ALERT,211.25,298.47,60.002,1486166403,"201051344000983","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,618364.3,618364.3,23732,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166474,1575796.00
02/03/2017 19:00,2,0.000,ALERT,211.48,298.17,59.986,1486166403,"201051344001158","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,606719.7,606719.7,24001,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166476,1575797.00
02/03/2017 19:00,2,0.000,ALERT,211.93,299.07,60.007,1486166403,"201051344000576","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,617646.3,617646.3,23616,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166478,1575798.00
02/03/2017 19:00,2,0.000,ALERT,209.90,294.86,59.981,1486166403,"274151322000087","219011344069620",0.00,-4.00,0,292.46,297.87,0.0,0.0,0.000,820282.1,820282.1,23923,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486166479,1575799.00
02/03/2017 19:15,2,0.000,ALERT,212.16,298.47,60.007,1486167303,"201051344000645","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,616800.9,616800.9,23620,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167305,1575800.00
02/03/2017 19:15,2,0.000,ALERT,210.12,294.86,59.991,1486167303,"274151322000085","219011344069620",0.00,-5.00,0,293.06,298.17,0.0,0.0,0.000,846991.7,846991.7,23699,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167307,1575801.00
02/03/2017 19:15,2,0.000,ALERT,212.16,298.17,59.965,1486167303,"201051344000633","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,605924.7,605924.7,24069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167309,1575802.00
02/03/2017 19:15,2,0.000,ALERT,211.70,298.47,59.991,1486167303,"201051344000469","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,608801.8,608801.8,24032,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167311,1575803.00
02/03/2017 19:15,2,0.000,ALERT,210.80,298.47,59.981,1486167303,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,604671.4,604671.4,23988,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167313,1575804.00
02/03/2017 19:15,2,0.000,ALERT,210.12,295.46,59.991,1486167303,"274151322000052","219011344069620",0.00,-5.50,0,293.66,299.07,0.0,0.0,0.000,875849.0,875849.0,23466,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167315,1575805.00
02/03/2017 19:15,2,0.000,ALERT,211.03,298.47,59.986,1486167303,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,615201.4,615201.4,24095,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167316,1575806.00
02/03/2017 19:15,2,0.000,ALERT,210.80,298.47,59.981,1486167303,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,608182.9,608182.9,23851,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167318,1575807.00
02/03/2017 19:15,2,0.000,ALERT,211.48,299.37,59.970,1486167303,"201051344000582","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,599966.1,599966.1,24026,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167320,1575808.00
02/03/2017 19:15,2,0.000,ALERT,210.57,298.47,59.991,1486167303,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,615290.6,615290.6,23966,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167322,1575809.00
02/03/2017 19:15,2,0.000,ALERT,209.90,294.56,59.981,1486167303,"274151322000094","219011344069620",0.00,-6.00,0,292.76,297.57,0.0,0.0,0.000,721182.1,721182.1,24256,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167323,1575810.00
02/03/2017 19:15,2,0.000,ALERT,211.70,299.07,59.981,1486167303,"201051344000579","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,624295.6,624295.6,23936,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167325,1575811.00
02/03/2017 19:15,2,0.000,ALERT,210.80,299.07,60.028,1486167303,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,612313.4,612313.4,24028,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167327,1575812.00
02/03/2017 19:15,2,0.000,ALERT,211.03,298.47,59.975,1486167303,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,613379.5,613379.5,24027,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167329,1575813.00
02/03/2017 19:15,2,0.000,ALERT,211.25,297.87,59.986,1486167303,"201051344000417","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,596547.2,596547.2,24186,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167331,1575814.00
02/03/2017 19:15,2,0.000,ALERT,210.12,296.66,59.970,1486167303,"274151322000083","219011344069620",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,867381.4,867381.4,23501,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167332,1575815.00
02/03/2017 19:15,2,0.000,ALERT,210.80,295.46,59.981,1486167303,"274151322000076","219011344069620",0.00,-5.00,0,293.36,298.77,0.0,0.0,0.000,924547.3,924547.3,23608,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167334,1575816.00
02/03/2017 19:15,2,0.000,ALERT,211.48,299.07,59.975,1486167303,"201051344000868","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,607243.4,607243.4,24049,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167336,1575817.00
02/03/2017 19:15,2,0.000,ALERT,209.90,296.36,59.981,1486167303,"274151322000095","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,916013.7,916013.7,23680,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167338,1575818.00
02/03/2017 19:15,2,0.000,ALERT,211.25,298.17,60.028,1486167303,"201051344000988","219011344069620",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,568940.5,568940.5,24079,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167340,1575819.00
02/03/2017 19:15,2,0.000,ALERT,210.80,297.57,59.981,1486167303,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,613378.9,613378.9,24112,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167341,1575820.00
02/03/2017 19:15,2,0.000,ALERT,211.48,298.17,59.981,1486167303,"201051344000458","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,617450.4,617450.4,23775,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167343,1575821.00
02/03/2017 19:15,2,0.000,ALERT,212.16,298.47,59.986,1486167303,"201051344000853","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,616360.8,616360.8,23655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167345,1575822.00
02/03/2017 19:15,2,0.000,ALERT,211.48,298.77,59.981,1486167303,"201051344000685","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,612872.6,612872.6,23914,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167347,1575823.00
02/03/2017 19:15,2,0.000,ALERT,211.03,297.87,59.970,1486167303,"201051344000917","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,609630.3,609630.3,23937,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167349,1575824.00
02/03/2017 19:15,2,0.000,ALERT,211.25,298.77,59.975,1486167303,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,616526.7,616526.7,23773,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167350,1575825.00
02/03/2017 19:15,2,0.000,ALERT,211.03,297.87,59.959,1486167303,"201051344000651","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,608052.3,608052.3,24046,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167352,1575826.00
02/03/2017 19:15,2,0.000,ALERT,209.44,294.56,59.949,1486167303,"274151322000088","219011344069620",0.00,-4.00,0,293.06,298.17,0.0,0.0,0.000,831955.0,831955.0,23643,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167354,1575827.00
02/03/2017 19:15,2,0.000,ALERT,210.80,295.16,59.975,1486167303,"274151322000068","219011344069620",0.00,-4.00,0,292.76,297.57,0.0,0.0,0.000,722054.0,722054.0,24161,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167356,1575828.00
02/03/2017 19:15,2,0.000,ALERT,210.80,298.47,59.981,1486167303,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,603580.4,603580.4,24108,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167358,1575829.00
02/03/2017 19:15,2,0.000,ALERT,211.48,299.07,59.986,1486167303,"201051344000594","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,619764.7,619764.7,23979,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167359,1575830.00
02/03/2017 19:15,2,0.000,ALERT,211.25,298.17,59.981,1486167303,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,611975.3,611975.3,24086,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167361,1575831.00
02/03/2017 19:15,2,0.000,ALERT,209.90,295.76,59.970,1486167303,"274151322000054","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,848365.2,848365.2,23676,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167363,1575832.00
02/03/2017 19:15,2,0.000,ALERT,211.93,297.87,59.975,1486167303,"201051344000867","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,606084.5,606084.5,24092,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167365,1575833.00
02/03/2017 19:15,2,0.000,ALERT,211.03,298.77,60.012,1486167303,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,609158.9,609158.9,23977,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167367,1575834.00
02/03/2017 19:15,2,0.000,ALERT,211.70,298.77,59.970,1486167303,"201051344000900","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,625282.9,625282.9,23569,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167368,1575835.00
02/03/2017 19:15,2,0.000,ALERT,211.93,297.87,59.970,1486167303,"201051344000648","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,614854.8,614854.8,23607,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167370,1575836.00
02/03/2017 19:15,2,0.000,ALERT,211.70,299.37,59.981,1486167303,"201051344000569","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,626100.2,626100.2,23561,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167372,1575837.00
02/03/2017 19:15,2,0.000,ALERT,211.70,298.77,59.970,1486167303,"201051344000983","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,618364.3,618364.3,23734,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167374,1575838.00
02/03/2017 19:15,2,0.000,ALERT,211.93,298.47,59.949,1486167303,"201051344001158","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,606719.7,606719.7,24003,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167375,1575839.00
02/03/2017 19:15,2,0.000,ALERT,212.16,299.07,59.970,1486167303,"201051344000576","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,617646.3,617646.3,23618,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486167377,1575840.00
02/03/2017 19:15,2,0.000,ALERT,210.35,294.56,59.944,1486167303,"274151322000087","219011344069620",0.00,-3.50,0,292.46,297.87,0.0,0.0,0.000,820282.1,820282.1,23925,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486167379,1575841.00
02/03/2017 19:30,2,0.000,ALERT,211.70,297.57,59.970,1486168204,"201051344000645","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,616800.9,616800.9,23622,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168206,1575842.00
02/03/2017 19:30,2,0.000,ALERT,210.12,296.36,59.970,1486168204,"274151322000085","219011344069620",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,846991.7,846991.7,23701,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168208,1575843.00
02/03/2017 19:30,2,0.000,ALERT,212.38,297.87,59.954,1486168204,"201051344000633","219011344069620",0.00,-5.50,0,294.26,300.87,0.0,0.0,0.000,605924.7,605924.7,24071,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168210,1575844.00
02/03/2017 19:30,2,0.000,ALERT,211.70,298.17,59.975,1486168204,"201051344000469","219011344069620",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,608801.8,608801.8,24034,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168211,1575845.00
02/03/2017 19:30,2,0.000,ALERT,211.25,299.07,59.975,1486168204,"201051344000646","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,604671.4,604671.4,23990,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168213,1575846.00
02/03/2017 19:30,2,0.000,ALERT,210.12,297.26,59.959,1486168204,"274151322000052","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,875849.0,875849.0,23468,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168215,1575847.00
02/03/2017 19:30,2,0.000,ALERT,211.25,299.37,59.959,1486168204,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,615201.4,615201.4,24097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168217,1575848.00
02/03/2017 19:30,2,0.000,ALERT,211.25,299.67,59.970,1486168204,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,608182.9,608182.9,23853,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486168219,1575849.00
02/03/2017 19:30,2,0.000,ALERT,211.70,299.67,59.933,1486168204,"201051344000582","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,599966.1,599966.1,24028,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168221,1575850.00
02/03/2017 19:30,2,0.000,ALERT,210.80,299.07,59.965,1486168204,"201051344000955","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,615290.6,615290.6,23968,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168222,1575851.00
02/03/2017 19:30,2,0.000,ALERT,210.35,296.06,59.933,1486168204,"274151322000094","219011344069620",0.00,-6.00,0,293.36,297.57,0.0,0.0,0.000,721182.1,721182.1,24258,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168224,1575852.00
02/03/2017 19:30,2,0.000,ALERT,211.70,298.77,59.975,1486168204,"201051344000579","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,624295.6,624295.6,23938,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168226,1575853.00
02/03/2017 19:30,2,0.000,ALERT,211.03,299.37,59.970,1486168204,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,612313.4,612313.4,24030,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168228,1575854.00
02/03/2017 19:30,2,0.000,ALERT,211.48,299.37,59.970,1486168204,"201051344000438","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,613379.5,613379.5,24029,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168229,1575855.00
02/03/2017 19:30,2,0.000,ALERT,211.48,298.77,59.965,1486168204,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,596547.2,596547.2,24188,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168231,1575856.00
02/03/2017 19:30,2,0.000,ALERT,210.35,297.26,59.970,1486168204,"274151322000083","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,867381.4,867381.4,23503,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168233,1575857.00
02/03/2017 19:30,2,0.000,ALERT,211.03,296.66,59.959,1486168204,"274151322000076","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,924547.3,924547.3,23610,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168235,1575858.00
02/03/2017 19:30,2,0.000,ALERT,211.70,299.07,59.991,1486168204,"201051344000868","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,607243.4,607243.4,24051,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168237,1575859.00
02/03/2017 19:30,2,0.000,ALERT,210.35,297.87,59.970,1486168204,"274151322000095","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,916013.7,916013.7,23682,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168238,1575860.00
02/03/2017 19:30,2,0.000,ALERT,211.48,298.17,60.002,1486168204,"201051344000988","219011344069620",0.00,-4.00,0,293.96,300.57,0.0,0.0,0.000,568940.5,568940.5,24081,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168240,1575861.00
02/03/2017 19:30,2,0.000,ALERT,211.03,298.47,59.970,1486168204,"201051344001025","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,613378.9,613378.9,24114,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168242,1575862.00
02/03/2017 19:30,2,0.000,ALERT,211.70,298.47,59.944,1486168204,"201051344000458","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,617450.4,617450.4,23777,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486168244,1575863.00
02/03/2017 19:30,2,0.000,ALERT,212.16,298.47,59.970,1486168204,"201051344000853","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,616360.8,616360.8,23657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168246,1575864.00
02/03/2017 19:30,2,0.000,ALERT,211.70,299.37,59.970,1486168204,"201051344000685","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,612872.6,612872.6,23916,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486168247,1575865.00
02/03/2017 19:30,2,0.000,ALERT,211.48,299.07,59.965,1486168204,"201051344000917","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,609630.3,609630.3,23939,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486168249,1575866.00
02/03/2017 19:30,2,0.000,ALERT,211.70,299.67,59.981,1486168204,"201051344001145","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,616526.7,616526.7,23775,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168251,1575867.00
02/03/2017 19:30,2,0.000,ALERT,211.25,298.47,59.970,1486168204,"201051344000651","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,608052.3,608052.3,24048,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168253,1575868.00
