ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 19:30,2,0.000,ALERT,209.90,296.66,59.970,1486168204,"274151322000088","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,831955.0,831955.0,23645,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168255,1575869.00
02/03/2017 19:30,2,0.000,ALERT,211.03,296.06,59.970,1486168204,"274151322000068","219011344069620",0.00,-4.00,0,293.36,297.26,0.0,0.0,0.000,722054.0,722054.0,24163,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168257,1575870.00
02/03/2017 19:30,2,0.000,ALERT,210.80,299.07,59.996,1486168204,"201051344001135","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,603580.4,603580.4,24110,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168258,1575871.00
02/03/2017 19:30,2,0.000,ALERT,211.25,298.77,59.965,1486168204,"201051344000594","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,619764.7,619764.7,23981,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168260,1575872.00
02/03/2017 19:30,2,0.000,ALERT,211.25,298.77,59.970,1486168204,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,611975.3,611975.3,24088,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168262,1575873.00
02/03/2017 19:30,2,0.000,ALERT,210.12,297.26,59.944,1486168204,"274151322000054","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,848365.2,848365.2,23678,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168264,1575874.00
02/03/2017 19:30,2,0.000,ALERT,211.93,298.17,59.975,1486168204,"201051344000867","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,606084.5,606084.5,24094,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168266,1575875.00
02/03/2017 19:30,2,0.000,ALERT,211.25,299.37,59.970,1486168204,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,609158.9,609158.9,23979,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168267,1575876.00
02/03/2017 19:30,2,0.000,ALERT,211.48,298.77,59.981,1486168204,"201051344000900","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,625282.9,625282.9,23571,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168269,1575877.00
02/03/2017 19:30,2,0.000,ALERT,211.93,298.17,59.970,1486168204,"201051344000648","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,614854.8,614854.8,23609,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168271,1575878.00
02/03/2017 19:30,2,0.000,ALERT,211.70,299.07,59.970,1486168204,"201051344000569","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,626100.2,626100.2,23563,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168273,1575879.00
02/03/2017 19:30,2,0.000,ALERT,211.70,298.47,59.970,1486168204,"201051344000983","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,618364.3,618364.3,23736,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486168275,1575880.00
02/03/2017 19:30,2,0.000,ALERT,211.93,298.47,59.965,1486168204,"201051344001158","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,606719.7,606719.7,24005,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168276,1575881.00
02/03/2017 19:30,2,0.000,ALERT,212.16,299.07,59.922,1486168204,"201051344000576","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,617646.3,617646.3,23620,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168278,1575882.00
02/03/2017 19:30,2,0.000,ALERT,210.12,295.46,60.007,1486168204,"274151322000087","219011344069620",0.00,-3.50,0,293.06,297.57,0.0,0.0,0.000,820282.1,820282.1,23927,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486168280,1575883.00
02/03/2017 19:45,2,0.000,ALERT,212.61,299.67,59.991,1486169103,"201051344000645","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,616800.9,616800.9,23624,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169105,1575884.00
02/03/2017 19:45,2,0.000,ALERT,210.80,296.96,60.018,1486169103,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,846991.7,846991.7,23703,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169107,1575885.00
02/03/2017 19:45,2,0.000,ALERT,212.83,299.37,59.991,1486169103,"201051344000633","219011344069620",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,605924.7,605924.7,24073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169109,1575886.00
02/03/2017 19:45,2,0.000,ALERT,212.16,299.67,59.954,1486169103,"201051344000469","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,608801.8,608801.8,24036,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169111,1575887.00
02/03/2017 19:45,2,0.000,ALERT,211.48,299.97,59.986,1486169103,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,604671.4,604671.4,23992,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169112,1575888.00
02/03/2017 19:45,2,0.000,ALERT,210.35,296.96,59.991,1486169103,"274151322000052","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,875849.0,875849.0,23470,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169114,1575889.00
02/03/2017 19:45,2,0.000,ALERT,211.70,299.97,59.986,1486169103,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,615201.4,615201.4,24099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169116,1575890.00
02/03/2017 19:45,2,0.000,ALERT,211.48,300.27,59.991,1486169103,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,608182.9,608182.9,23855,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169118,1575891.00
02/03/2017 19:45,2,0.000,ALERT,212.16,300.87,59.959,1486169103,"201051344000582","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,599966.1,599966.1,24030,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169120,1575892.00
02/03/2017 19:45,2,0.000,ALERT,211.25,299.97,59.981,1486169103,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,615290.6,615290.6,23970,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169121,1575893.00
02/03/2017 19:45,2,0.000,ALERT,210.57,296.06,59.981,1486169103,"274151322000094","219011344069620",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,721182.1,721182.1,24260,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169123,1575894.00
02/03/2017 19:45,2,0.000,ALERT,212.16,300.27,60.018,1486169103,"201051344000579","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,624295.6,624295.6,23940,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169125,1575895.00
02/03/2017 19:45,2,0.000,ALERT,211.48,300.27,59.981,1486169103,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,612313.4,612313.4,24032,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169127,1575896.00
02/03/2017 19:45,2,0.000,ALERT,211.70,299.97,60.012,1486169103,"201051344000438","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,613379.5,613379.5,24031,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169129,1575897.00
02/03/2017 19:45,2,0.000,ALERT,211.70,299.37,59.986,1486169103,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,596547.2,596547.2,24190,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169130,1575898.00
02/03/2017 19:45,2,0.000,ALERT,210.57,296.96,59.981,1486169103,"274151322000083","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,867381.4,867381.4,23505,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169132,1575899.00
02/03/2017 19:45,2,0.000,ALERT,211.03,296.36,59.986,1486169103,"274151322000076","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,924547.3,924547.3,23612,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169134,1575900.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.97,59.965,1486169103,"201051344000868","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,607243.4,607243.4,24053,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169136,1575901.00
02/03/2017 19:45,2,0.000,ALERT,210.57,297.26,59.991,1486169103,"274151322000095","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,916013.7,916013.7,23684,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169138,1575902.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.67,59.991,1486169103,"201051344000988","219011344069620",0.00,-4.00,0,293.66,301.17,0.0,0.0,0.000,568940.5,568940.5,24083,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169140,1575903.00
02/03/2017 19:45,2,0.000,ALERT,211.48,299.07,60.028,1486169103,"201051344001025","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,613378.9,613378.9,24116,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169142,1575904.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.37,59.986,1486169103,"201051344000458","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,617450.4,617450.4,23779,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169144,1575905.00
02/03/2017 19:45,2,0.000,ALERT,212.38,299.07,59.991,1486169103,"201051344000853","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,616360.8,616360.8,23659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169145,1575906.00
02/03/2017 19:45,2,0.000,ALERT,211.93,300.27,59.975,1486169103,"201051344000685","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,612872.6,612872.6,23918,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169147,1575907.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.67,59.986,1486169103,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,609630.3,609630.3,23941,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169149,1575908.00
02/03/2017 19:45,2,0.000,ALERT,211.93,300.27,60.018,1486169103,"201051344001145","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,616526.7,616526.7,23777,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169151,1575909.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.37,59.986,1486169103,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,608052.3,608052.3,24050,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169153,1575910.00
02/03/2017 19:45,2,0.000,ALERT,210.12,296.36,59.975,1486169103,"274151322000088","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,831955.0,831955.0,23647,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169154,1575911.00
02/03/2017 19:45,2,0.000,ALERT,211.03,295.76,59.975,1486169103,"274151322000068","219011344069620",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,722054.0,722054.0,24165,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169156,1575912.00
02/03/2017 19:45,2,0.000,ALERT,211.48,299.97,59.986,1486169103,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,603580.4,603580.4,24112,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169158,1575913.00
02/03/2017 19:45,2,0.000,ALERT,211.70,299.67,59.975,1486169103,"201051344000594","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,619764.7,619764.7,23983,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169160,1575914.00
02/03/2017 19:45,2,0.000,ALERT,211.70,299.67,59.991,1486169103,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,611975.3,611975.3,24090,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169162,1575915.00
02/03/2017 19:45,2,0.000,ALERT,210.12,296.36,59.944,1486169103,"274151322000054","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,848365.2,848365.2,23680,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169163,1575916.00
02/03/2017 19:45,2,0.000,ALERT,212.38,298.77,59.986,1486169103,"201051344000867","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,606084.5,606084.5,24096,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169165,1575917.00
02/03/2017 19:45,2,0.000,ALERT,211.70,299.97,59.991,1486169103,"201051344001093","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,609158.9,609158.9,23981,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169167,1575918.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.07,59.975,1486169103,"201051344000900","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,625282.9,625282.9,23573,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169169,1575919.00
02/03/2017 19:45,2,0.000,ALERT,212.16,299.07,59.970,1486169103,"201051344000648","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,614854.8,614854.8,23611,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486169171,1575920.00
02/03/2017 19:45,2,0.000,ALERT,212.16,299.97,59.975,1486169103,"201051344000569","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,626100.2,626100.2,23565,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169172,1575921.00
02/03/2017 19:45,2,0.000,ALERT,211.93,299.37,59.981,1486169103,"201051344000983","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,618364.3,618364.3,23738,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169174,1575922.00
02/03/2017 19:45,2,0.000,ALERT,212.16,299.07,59.970,1486169103,"201051344001158","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,606719.7,606719.7,24007,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169176,1575923.00
02/03/2017 19:45,2,0.000,ALERT,212.61,299.97,59.970,1486169103,"201051344000576","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,617646.3,617646.3,23622,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169178,1575924.00
02/03/2017 19:45,2,0.000,ALERT,210.57,295.46,59.975,1486169103,"274151322000087","219011344069620",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,820282.1,820282.1,23929,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486169179,1575925.00
02/03/2017 20:00,2,0.000,ALERT,212.38,299.37,60.018,1486170003,"201051344000645","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,616800.9,616800.9,23626,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170005,1575926.00
02/03/2017 20:00,2,0.000,ALERT,210.35,296.96,60.002,1486170003,"274151322000085","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,846991.7,846991.7,23705,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170007,1575927.00
02/03/2017 20:00,2,0.000,ALERT,212.61,299.07,60.002,1486170003,"201051344000633","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,605924.7,605924.7,24075,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170009,1575928.00
02/03/2017 20:00,2,0.000,ALERT,211.93,299.37,59.996,1486170003,"201051344000469","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,608801.8,608801.8,24038,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170011,1575929.00
02/03/2017 20:00,2,0.000,ALERT,211.70,300.57,60.018,1486170003,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,604671.4,604671.4,23994,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170013,1575930.00
02/03/2017 20:00,2,0.000,ALERT,210.35,298.17,59.991,1486170003,"274151322000052","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,875849.0,875849.0,23472,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170014,1575931.00
02/03/2017 20:00,2,0.000,ALERT,211.93,300.57,60.007,1486170003,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,615201.4,615201.4,24101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170016,1575932.00
02/03/2017 20:00,2,0.000,ALERT,211.70,300.87,60.012,1486170003,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,608182.9,608182.9,23857,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170018,1575933.00
02/03/2017 20:00,2,0.000,ALERT,212.38,301.17,60.012,1486170003,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,599966.1,599966.1,24032,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170020,1575934.00
02/03/2017 20:00,2,0.000,ALERT,211.48,300.57,60.023,1486170003,"201051344000955","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,615290.6,615290.6,23972,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170021,1575935.00
02/03/2017 20:00,2,0.000,ALERT,210.57,296.96,60.002,1486170003,"274151322000094","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,721182.1,721182.1,24262,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170023,1575936.00
02/03/2017 20:00,2,0.000,ALERT,211.93,299.97,60.007,1486170003,"201051344000579","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,624295.6,624295.6,23942,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170025,1575937.00
02/03/2017 20:00,2,0.000,ALERT,211.48,300.87,60.012,1486170003,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,612313.4,612313.4,24034,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170027,1575938.00
02/03/2017 20:00,2,0.000,ALERT,211.93,300.57,60.002,1486170003,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,613379.5,613379.5,24033,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170029,1575939.00
02/03/2017 20:00,2,0.000,ALERT,211.93,299.97,60.002,1486170003,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,596547.2,596547.2,24192,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170031,1575940.00
02/03/2017 20:00,2,0.000,ALERT,210.57,297.57,60.007,1486170003,"274151322000083","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,867381.4,867381.4,23507,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170032,1575941.00
02/03/2017 20:00,2,0.000,ALERT,211.03,297.26,59.975,1486170003,"274151322000076","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,924547.3,924547.3,23614,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170034,1575942.00
02/03/2017 20:00,2,0.000,ALERT,211.70,300.57,60.007,1486170003,"201051344000868","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,607243.4,607243.4,24055,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170036,1575943.00
02/03/2017 20:00,2,0.000,ALERT,210.35,298.47,60.018,1486170003,"274151322000095","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,916013.7,916013.7,23686,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170038,1575944.00
02/03/2017 20:00,2,0.000,ALERT,211.93,300.27,60.002,1486170003,"201051344000988","219011344069620",0.00,-4.00,0,293.96,300.87,0.0,0.0,0.000,568940.5,568940.5,24085,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170039,1575945.00
02/03/2017 20:00,2,0.000,ALERT,211.70,299.67,60.007,1486170003,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,613378.9,613378.9,24118,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170041,1575946.00
02/03/2017 20:00,2,0.000,ALERT,211.93,299.67,60.007,1486170003,"201051344000458","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,617450.4,617450.4,23781,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170043,1575947.00
02/03/2017 20:00,2,0.000,ALERT,212.61,299.37,60.023,1486170003,"201051344000853","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,616360.8,616360.8,23661,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170045,1575948.00
02/03/2017 20:00,2,0.000,ALERT,212.16,300.57,60.039,1486170003,"201051344000685","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,612872.6,612872.6,23920,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170047,1575949.00
02/03/2017 20:00,2,0.000,ALERT,212.16,300.27,60.002,1486170003,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,609630.3,609630.3,23943,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170048,1575950.00
02/03/2017 20:00,2,0.000,ALERT,212.38,300.87,60.002,1486170003,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,616526.7,616526.7,23779,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170050,1575951.00
02/03/2017 20:00,2,0.000,ALERT,212.16,299.67,59.986,1486170003,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,608052.3,608052.3,24052,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170052,1575952.00
02/03/2017 20:00,2,0.000,ALERT,210.12,297.26,60.002,1486170003,"274151322000088","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,831955.0,831955.0,23649,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170054,1575953.00
02/03/2017 20:00,2,0.000,ALERT,211.25,296.66,59.991,1486170003,"274151322000068","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,722054.0,722054.0,24167,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170055,1575954.00
02/03/2017 20:00,2,0.000,ALERT,211.48,300.27,60.002,1486170003,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,603580.4,603580.4,24114,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170057,1575955.00
02/03/2017 20:00,2,0.000,ALERT,211.70,299.67,60.039,1486170003,"201051344000594","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,619764.7,619764.7,23985,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170059,1575956.00
02/03/2017 20:00,2,0.000,ALERT,211.93,300.27,59.981,1486170003,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,611975.3,611975.3,24092,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170061,1575957.00
02/03/2017 20:00,2,0.000,ALERT,210.35,297.26,59.991,1486170003,"274151322000054","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,848365.2,848365.2,23682,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170063,1575958.00
02/03/2017 20:00,2,0.000,ALERT,212.16,298.47,59.959,1486170003,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,606084.5,606084.5,24098,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170065,1575959.00
02/03/2017 20:00,2,0.000,ALERT,211.93,300.57,59.996,1486170003,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,609158.9,609158.9,23983,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170067,1575960.00
02/03/2017 20:00,2,0.000,ALERT,211.70,298.77,59.991,1486170003,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,625282.9,625282.9,23575,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170068,1575961.00
02/03/2017 20:00,2,0.000,ALERT,212.16,298.17,59.949,1486170003,"201051344000648","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,614854.8,614854.8,23613,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170070,1575962.00
02/03/2017 20:00,2,0.000,ALERT,211.93,299.37,59.991,1486170003,"201051344000569","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,626100.2,626100.2,23567,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170072,1575963.00
02/03/2017 20:00,2,0.000,ALERT,211.93,299.07,59.996,1486170003,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,618364.3,618364.3,23740,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170074,1575964.00
02/03/2017 20:00,2,0.000,ALERT,212.16,298.77,60.007,1486170003,"201051344001158","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,606719.7,606719.7,24009,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170076,1575965.00
02/03/2017 20:00,2,0.000,ALERT,212.38,299.37,59.996,1486170003,"201051344000576","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,617646.3,617646.3,23624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170077,1575966.00
02/03/2017 20:00,2,0.000,ALERT,210.57,297.26,60.002,1486170003,"274151322000087","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,820282.1,820282.1,23931,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170079,1575967.00
02/03/2017 20:15,2,0.000,ALERT,212.38,299.67,59.991,1486170904,"201051344000645","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,616800.9,616800.9,23628,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170906,1575968.00
02/03/2017 20:15,2,0.000,ALERT,210.57,296.96,59.975,1486170904,"274151322000085","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,846991.7,846991.7,23707,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170907,1575969.00
02/03/2017 20:15,2,0.000,ALERT,212.61,299.67,59.975,1486170904,"201051344000633","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,605924.7,605924.7,24077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170909,1575970.00
02/03/2017 20:15,2,0.000,ALERT,211.93,299.97,59.938,1486170904,"201051344000469","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,608801.8,608801.8,24040,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170911,1575971.00
02/03/2017 20:15,2,0.000,ALERT,211.48,300.57,59.991,1486170904,"201051344000646","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,604671.4,604671.4,23996,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170913,1575972.00
02/03/2017 20:15,2,0.000,ALERT,210.12,298.17,59.986,1486170904,"274151322000052","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,875849.0,875849.0,23474,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170914,1575973.00
02/03/2017 20:15,2,0.000,ALERT,211.70,300.27,59.981,1486170904,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,615201.4,615201.4,24103,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170916,1575974.00
02/03/2017 20:15,2,0.000,ALERT,211.48,300.57,59.986,1486170904,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,608182.9,608182.9,23859,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170918,1575975.00
02/03/2017 20:15,2,0.000,ALERT,212.16,301.17,59.986,1486170904,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,599966.1,599966.1,24034,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170920,1575976.00
02/03/2017 20:15,2,0.000,ALERT,211.03,300.27,59.981,1486170904,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,615290.6,615290.6,23974,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170922,1575977.00
02/03/2017 20:15,2,0.000,ALERT,210.35,296.66,59.944,1486170904,"274151322000094","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,721182.1,721182.1,24264,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170924,1575978.00
02/03/2017 20:15,2,0.000,ALERT,211.93,300.27,59.970,1486170904,"201051344000579","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,624295.6,624295.6,23944,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170925,1575979.00
02/03/2017 20:15,2,0.000,ALERT,211.48,300.87,60.018,1486170904,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,612313.4,612313.4,24036,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170927,1575980.00
02/03/2017 20:15,2,0.000,ALERT,211.93,300.27,59.970,1486170904,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,613379.5,613379.5,24035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170929,1575981.00
02/03/2017 20:15,2,0.000,ALERT,212.16,299.67,59.991,1486170904,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,596547.2,596547.2,24194,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170931,1575982.00
02/03/2017 20:15,2,0.000,ALERT,210.57,297.87,59.970,1486170904,"274151322000083","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,867381.4,867381.4,23509,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170933,1575983.00
02/03/2017 20:15,2,0.000,ALERT,211.03,297.26,59.965,1486170904,"274151322000076","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,924547.3,924547.3,23616,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170934,1575984.00
02/03/2017 20:15,2,0.000,ALERT,211.93,300.27,60.018,1486170904,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,607243.4,607243.4,24057,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170936,1575985.00
02/03/2017 20:15,2,0.000,ALERT,210.35,297.87,59.959,1486170904,"274151322000095","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,916013.7,916013.7,23688,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170938,1575986.00
02/03/2017 20:15,2,0.000,ALERT,211.70,299.67,59.975,1486170904,"201051344000988","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,568940.5,568940.5,24087,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170940,1575987.00
02/03/2017 20:15,2,0.000,ALERT,211.25,299.67,59.981,1486170904,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,613378.9,613378.9,24120,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170942,1575988.00
02/03/2017 20:15,2,0.000,ALERT,211.70,299.67,59.981,1486170904,"201051344000458","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,617450.4,617450.4,23783,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170943,1575989.00
02/03/2017 20:15,2,0.000,ALERT,212.61,299.97,59.986,1486170904,"201051344000853","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,616360.8,616360.8,23663,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170945,1575990.00
02/03/2017 20:15,2,0.000,ALERT,211.93,300.57,59.986,1486170904,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,612872.6,612872.6,23922,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170947,1575991.00
02/03/2017 20:15,2,0.000,ALERT,211.70,299.97,59.975,1486170904,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,609630.3,609630.3,23945,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170949,1575992.00
02/03/2017 20:15,2,0.000,ALERT,211.93,300.57,59.975,1486170904,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,616526.7,616526.7,23781,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170951,1575993.00
02/03/2017 20:15,2,0.000,ALERT,211.70,299.67,60.012,1486170904,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,608052.3,608052.3,24054,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486170953,1575994.00
02/03/2017 20:15,2,0.000,ALERT,209.90,296.96,59.965,1486170904,"274151322000088","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,831955.0,831955.0,23651,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170954,1575995.00
02/03/2017 20:15,2,0.000,ALERT,211.03,296.06,60.002,1486170904,"274151322000068","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,722054.0,722054.0,24169,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170956,1575996.00
02/03/2017 20:15,2,0.000,ALERT,211.48,300.57,59.949,1486170904,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,603580.4,603580.4,24116,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170958,1575997.00
02/03/2017 20:15,2,0.000,ALERT,211.70,300.57,59.981,1486170904,"201051344000594","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,619764.7,619764.7,23987,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170960,1575998.00
02/03/2017 20:15,2,0.000,ALERT,211.70,300.27,59.981,1486170904,"201051344001203","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,611975.3,611975.3,24094,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170961,1575999.00
02/03/2017 20:15,2,0.000,ALERT,210.35,296.96,59.959,1486170904,"274151322000054","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,848365.2,848365.2,23684,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170963,1576000.00
02/03/2017 20:15,2,0.000,ALERT,212.16,299.07,59.970,1486170904,"201051344000867","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,606084.5,606084.5,24100,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170965,1576001.00
02/03/2017 20:15,2,0.000,ALERT,211.70,300.57,59.970,1486170904,"201051344001093","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,609158.9,609158.9,23985,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170967,1576002.00
02/03/2017 20:15,2,0.000,ALERT,211.70,299.97,59.970,1486170904,"201051344000900","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,625282.9,625282.9,23577,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170969,1576003.00
02/03/2017 20:15,2,0.000,ALERT,212.16,299.07,59.970,1486170904,"201051344000648","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,614854.8,614854.8,23615,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170970,1576004.00
02/03/2017 20:15,2,0.000,ALERT,211.93,300.27,59.970,1486170904,"201051344000569","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,626100.2,626100.2,23569,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170972,1576005.00
02/03/2017 20:15,2,0.000,ALERT,211.93,299.97,59.991,1486170904,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,618364.3,618364.3,23742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170974,1576006.00
02/03/2017 20:15,2,0.000,ALERT,212.16,299.67,59.965,1486170904,"201051344001158","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,606719.7,606719.7,24011,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170976,1576007.00
02/03/2017 20:15,2,0.000,ALERT,212.38,300.27,59.954,1486170904,"201051344000576","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,617646.3,617646.3,23626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170978,1576008.00
02/03/2017 20:15,2,0.000,ALERT,210.35,296.36,59.954,1486170904,"274151322000087","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,820282.1,820282.1,23933,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486170980,1576009.00
02/03/2017 20:30,2,0.000,ALERT,212.61,299.07,59.996,1486171803,"201051344000645","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,616800.9,616800.9,23630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171805,1576010.00
02/03/2017 20:30,2,0.000,ALERT,210.80,297.26,59.965,1486171803,"274151322000085","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,846991.7,846991.7,23709,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171807,1576011.00
02/03/2017 20:30,2,0.000,ALERT,212.61,298.77,59.975,1486171803,"201051344000633","219011344069620",0.00,-5.00,0,294.86,301.47,0.0,0.0,0.000,605924.7,605924.7,24079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171809,1576012.00
02/03/2017 20:30,2,0.000,ALERT,212.16,299.37,59.986,1486171803,"201051344000469","219011344069620",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,608801.8,608801.8,24042,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171810,1576013.00
