ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 20:30,2,0.000,ALERT,211.93,300.87,59.981,1486171803,"201051344000646","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,604671.4,604671.4,23998,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171812,1576014.00
02/03/2017 20:30,2,0.000,ALERT,210.57,297.87,59.933,1486171803,"274151322000052","219011344069620",0.00,-4.00,0,293.66,299.97,0.0,0.0,0.000,875849.0,875849.0,23476,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171814,1576015.00
02/03/2017 20:30,2,0.000,ALERT,211.93,300.57,59.986,1486171803,"201051344000585","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,615201.4,615201.4,24105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171816,1576016.00
02/03/2017 20:30,2,0.000,ALERT,212.16,301.17,59.975,1486171803,"201051344001230","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,608182.9,608182.9,23861,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171818,1576017.00
02/03/2017 20:30,2,0.000,ALERT,212.61,301.47,59.986,1486171803,"201051344000582","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,599966.1,599966.1,24036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171819,1576018.00
02/03/2017 20:30,2,0.000,ALERT,211.70,300.57,59.981,1486171803,"201051344000955","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,615290.6,615290.6,23976,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171821,1576019.00
02/03/2017 20:30,2,0.000,ALERT,210.80,297.57,59.975,1486171803,"274151322000094","219011344069620",0.00,-5.50,0,293.36,298.77,0.0,0.0,0.000,721182.1,721182.1,24266,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171823,1576020.00
02/03/2017 20:30,2,0.000,ALERT,212.16,300.27,59.970,1486171803,"201051344000579","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,624295.6,624295.6,23946,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171825,1576021.00
02/03/2017 20:30,2,0.000,ALERT,211.93,301.17,59.981,1486171803,"201051344000890","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,612313.4,612313.4,24038,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171826,1576022.00
02/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.944,1486171803,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,613379.5,613379.5,24037,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171828,1576023.00
02/03/2017 20:30,2,0.000,ALERT,212.38,300.27,59.986,1486171803,"201051344000417","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,596547.2,596547.2,24196,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171830,1576024.00
02/03/2017 20:30,2,0.000,ALERT,210.80,298.47,59.975,1486171803,"274151322000083","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,867381.4,867381.4,23511,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171832,1576025.00
02/03/2017 20:30,2,0.000,ALERT,211.25,298.47,59.986,1486171803,"274151322000076","219011344069620",0.00,-4.00,0,293.96,299.97,0.0,0.0,0.000,924547.3,924547.3,23618,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171834,1576026.00
02/03/2017 20:30,2,0.000,ALERT,211.93,301.17,59.991,1486171803,"201051344000868","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,607243.4,607243.4,24059,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171836,1576027.00
02/03/2017 20:30,2,0.000,ALERT,210.80,299.07,59.965,1486171803,"274151322000095","219011344069620",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,916013.7,916013.7,23690,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171838,1576028.00
02/03/2017 20:30,2,0.000,ALERT,211.70,299.97,59.991,1486171803,"201051344000988","219011344069620",0.00,-3.50,0,293.96,301.47,0.0,0.0,0.000,568940.5,568940.5,24089,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171840,1576029.00
02/03/2017 20:30,2,0.000,ALERT,211.70,299.67,59.981,1486171803,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,613378.9,613378.9,24122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171841,1576030.00
02/03/2017 20:30,2,0.000,ALERT,211.93,300.27,60.012,1486171803,"201051344000458","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,617450.4,617450.4,23785,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171843,1576031.00
02/03/2017 20:30,2,0.000,ALERT,212.61,299.97,59.986,1486171803,"201051344000853","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,616360.8,616360.8,23665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171845,1576032.00
02/03/2017 20:30,2,0.000,ALERT,212.38,300.57,59.996,1486171803,"201051344000685","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,612872.6,612872.6,23924,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171847,1576033.00
02/03/2017 20:30,2,0.000,ALERT,212.16,300.27,59.996,1486171803,"201051344000917","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,609630.3,609630.3,23947,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171849,1576034.00
02/03/2017 20:30,2,0.000,ALERT,212.16,300.87,59.981,1486171803,"201051344001145","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,616526.7,616526.7,23783,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171850,1576035.00
02/03/2017 20:30,2,0.000,ALERT,211.93,300.27,59.954,1486171803,"201051344000651","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,608052.3,608052.3,24056,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171852,1576036.00
02/03/2017 20:30,2,0.000,ALERT,210.35,298.47,59.981,1486171803,"274151322000088","219011344069620",0.00,-3.00,0,293.66,299.37,0.0,0.0,0.000,831955.0,831955.0,23653,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171854,1576037.00
02/03/2017 20:30,2,0.000,ALERT,211.25,297.87,59.986,1486171803,"274151322000068","219011344069620",0.00,-3.00,0,293.36,298.77,0.0,0.0,0.000,722054.0,722054.0,24171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171856,1576038.00
02/03/2017 20:30,2,0.000,ALERT,211.93,300.87,59.981,1486171803,"201051344001135","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,603580.4,603580.4,24118,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171857,1576039.00
02/03/2017 20:30,2,0.000,ALERT,211.70,300.57,59.975,1486171803,"201051344000594","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,619764.7,619764.7,23989,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171859,1576040.00
02/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.975,1486171803,"201051344001203","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,611975.3,611975.3,24096,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171861,1576041.00
02/03/2017 20:30,2,0.000,ALERT,210.57,298.47,59.970,1486171803,"274151322000054","219011344069620",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,848365.2,848365.2,23686,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171863,1576042.00
02/03/2017 20:30,2,0.000,ALERT,212.16,299.37,59.981,1486171803,"201051344000867","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,606084.5,606084.5,24102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171865,1576043.00
02/03/2017 20:30,2,0.000,ALERT,211.93,300.87,59.975,1486171803,"201051344001093","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,609158.9,609158.9,23987,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171867,1576044.00
02/03/2017 20:30,2,0.000,ALERT,211.93,299.97,59.965,1486171803,"201051344000900","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,625282.9,625282.9,23579,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171868,1576045.00
02/03/2017 20:30,2,0.000,ALERT,212.16,299.07,60.018,1486171803,"201051344000648","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,614854.8,614854.8,23617,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171870,1576046.00
02/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.944,1486171803,"201051344000569","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,626100.2,626100.2,23571,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171872,1576047.00
02/03/2017 20:30,2,0.000,ALERT,211.93,300.27,59.965,1486171803,"201051344000983","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,618364.3,618364.3,23744,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486171874,1576048.00
02/03/2017 20:30,2,0.000,ALERT,212.16,299.97,59.975,1486171803,"201051344001158","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,606719.7,606719.7,24013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171876,1576049.00
02/03/2017 20:30,2,0.000,ALERT,212.61,300.87,59.970,1486171803,"201051344000576","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,617646.3,617646.3,23628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171877,1576050.00
02/03/2017 20:30,2,0.000,ALERT,210.80,297.57,59.965,1486171803,"274151322000087","219011344069620",0.00,-3.00,0,292.76,298.77,0.0,0.0,0.000,820282.1,820282.1,23935,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486171879,1576051.00
02/03/2017 20:45,2,0.000,ALERT,212.83,299.97,59.991,1486172704,"201051344000645","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,616800.9,616800.9,23632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172706,1576052.00
02/03/2017 20:45,2,0.000,ALERT,210.57,297.87,59.944,1486172704,"274151322000085","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,846991.7,846991.7,23711,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172707,1576053.00
02/03/2017 20:45,2,0.000,ALERT,212.83,299.37,59.991,1486172704,"201051344000633","219011344069620",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,605924.7,605924.7,24081,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172709,1576054.00
02/03/2017 20:45,2,0.000,ALERT,212.38,299.97,59.991,1486172704,"201051344000469","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,608801.8,608801.8,24044,0,0,0,L,1122011218,0,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172711,1576055.00
02/03/2017 20:45,2,0.000,ALERT,212.38,301.77,59.981,1486172704,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,604671.4,604671.4,24000,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172713,1576056.00
02/03/2017 20:45,2,0.000,ALERT,210.35,296.96,59.981,1486172704,"274151322000052","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,875849.0,875849.0,23478,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172714,1576057.00
02/03/2017 20:45,2,0.000,ALERT,212.61,301.77,59.991,1486172704,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,615201.4,615201.4,24107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172716,1576058.00
02/03/2017 20:45,2,0.000,ALERT,212.38,302.07,59.986,1486172704,"201051344001230","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,608182.9,608182.9,23863,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172718,1576059.00
02/03/2017 20:45,2,0.000,ALERT,213.06,302.37,59.991,1486172704,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,599966.1,599966.1,24038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172720,1576060.00
02/03/2017 20:45,2,0.000,ALERT,212.16,301.77,59.949,1486172704,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,615290.6,615290.6,23978,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172722,1576061.00
02/03/2017 20:45,2,0.000,ALERT,210.57,296.96,59.981,1486172704,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,721182.1,721182.1,24268,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172723,1576062.00
02/03/2017 20:45,2,0.000,ALERT,212.16,300.27,60.028,1486172704,"201051344000579","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,624295.6,624295.6,23948,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172725,1576063.00
02/03/2017 20:45,2,0.000,ALERT,212.38,302.07,59.986,1486172704,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,612313.4,612313.4,24040,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172727,1576064.00
02/03/2017 20:45,2,0.000,ALERT,212.38,301.47,59.981,1486172704,"201051344000438","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,613379.5,613379.5,24039,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172729,1576065.00
02/03/2017 20:45,2,0.000,ALERT,212.61,301.17,59.991,1486172704,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,596547.2,596547.2,24198,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172731,1576066.00
02/03/2017 20:45,2,0.000,ALERT,210.80,297.57,59.933,1486172704,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,867381.4,867381.4,23513,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172732,1576067.00
02/03/2017 20:45,2,0.000,ALERT,211.25,297.57,59.975,1486172704,"274151322000076","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,924547.3,924547.3,23620,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172734,1576068.00
02/03/2017 20:45,2,0.000,ALERT,212.38,300.57,59.975,1486172704,"201051344000868","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,607243.4,607243.4,24061,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172736,1576069.00
02/03/2017 20:45,2,0.000,ALERT,210.57,298.47,59.949,1486172704,"274151322000095","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,916013.7,916013.7,23692,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172738,1576070.00
02/03/2017 20:45,2,0.000,ALERT,211.93,299.37,59.970,1486172704,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.37,0.0,0.0,0.000,568940.5,568940.5,24091,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172740,1576071.00
02/03/2017 20:45,2,0.000,ALERT,212.38,300.87,59.970,1486172704,"201051344001025","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,613378.9,613378.9,24124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172742,1576072.00
02/03/2017 20:45,2,0.000,ALERT,212.38,299.97,59.928,1486172704,"201051344000458","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,617450.4,617450.4,23787,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172743,1576073.00
02/03/2017 20:45,2,0.000,ALERT,212.83,299.67,59.970,1486172704,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,616360.8,616360.8,23667,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172745,1576074.00
02/03/2017 20:45,2,0.000,ALERT,213.06,302.07,59.959,1486172704,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,612872.6,612872.6,23926,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172747,1576075.00
02/03/2017 20:45,2,0.000,ALERT,212.83,301.17,59.965,1486172704,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,609630.3,609630.3,23949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172749,1576076.00
02/03/2017 20:45,2,0.000,ALERT,212.83,301.77,59.965,1486172704,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,616526.7,616526.7,23785,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172751,1576077.00
02/03/2017 20:45,2,0.000,ALERT,212.61,301.17,59.970,1486172704,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,608052.3,608052.3,24058,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172752,1576078.00
02/03/2017 20:45,2,0.000,ALERT,210.12,296.96,59.954,1486172704,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,831955.0,831955.0,23655,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172754,1576079.00
02/03/2017 20:45,2,0.000,ALERT,211.25,296.66,59.954,1486172704,"274151322000068","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,722054.0,722054.0,24173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172756,1576080.00
02/03/2017 20:45,2,0.000,ALERT,212.16,301.77,59.965,1486172704,"201051344001135","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,603580.4,603580.4,24120,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172758,1576081.00
02/03/2017 20:45,2,0.000,ALERT,212.16,300.27,59.959,1486172704,"201051344000594","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,619764.7,619764.7,23991,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172760,1576082.00
02/03/2017 20:45,2,0.000,ALERT,212.61,301.47,59.965,1486172704,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,611975.3,611975.3,24098,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172762,1576083.00
02/03/2017 20:45,2,0.000,ALERT,210.57,297.57,59.954,1486172704,"274151322000054","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,848365.2,848365.2,23688,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172764,1576084.00
02/03/2017 20:45,2,0.000,ALERT,212.61,299.37,59.959,1486172704,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,606084.5,606084.5,24104,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172766,1576085.00
02/03/2017 20:45,2,0.000,ALERT,212.61,301.47,59.917,1486172704,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,609158.9,609158.9,23989,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172767,1576086.00
02/03/2017 20:45,2,0.000,ALERT,212.16,299.67,59.954,1486172704,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,625282.9,625282.9,23581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172769,1576087.00
02/03/2017 20:45,2,0.000,ALERT,212.38,299.07,59.965,1486172704,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,614854.8,614854.8,23619,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486172771,1576088.00
02/03/2017 20:45,2,0.000,ALERT,212.38,299.97,59.965,1486172704,"201051344000569","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,626100.2,626100.2,23573,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172773,1576089.00
02/03/2017 20:45,2,0.000,ALERT,212.16,299.67,59.996,1486172704,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,618364.3,618364.3,23746,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172775,1576090.00
02/03/2017 20:45,2,0.000,ALERT,212.38,299.67,59.965,1486172704,"201051344001158","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,606719.7,606719.7,24015,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172776,1576091.00
02/03/2017 20:45,2,0.000,ALERT,212.83,300.27,59.965,1486172704,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,617646.3,617646.3,23630,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172778,1576092.00
02/03/2017 20:45,2,0.000,ALERT,210.80,296.36,59.959,1486172704,"274151322000087","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,820282.1,820282.1,23937,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486172780,1576093.00
02/03/2017 21:00,2,0.000,ALERT,213.06,300.57,59.928,1486173603,"201051344000645","219011344069620",0.00,-3.50,0,297.87,306.28,0.0,0.0,0.000,616800.9,616800.9,23634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173605,1576094.00
02/03/2017 21:00,2,0.000,ALERT,211.03,298.47,59.981,1486173603,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,846991.7,846991.7,23713,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173607,1576095.00
02/03/2017 21:00,2,0.000,ALERT,213.29,300.87,60.012,1486173603,"201051344000633","219011344069620",0.00,-4.00,0,296.06,306.58,0.0,0.0,0.000,605924.7,605924.7,24083,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173609,1576096.00
02/03/2017 21:00,2,0.000,ALERT,212.83,300.87,59.981,1486173603,"201051344000469","219011344069620",0.00,-5.00,0,296.96,305.98,0.0,0.0,0.000,608801.8,608801.8,24046,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173611,1576097.00
02/03/2017 21:00,2,0.000,ALERT,212.38,302.37,59.975,1486173603,"201051344000646","219011344069620",0.00,-4.00,0,299.07,308.09,0.0,0.0,0.000,604671.4,604671.4,24002,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173613,1576098.00
02/03/2017 21:00,2,0.000,ALERT,210.80,299.07,59.965,1486173603,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,875849.0,875849.0,23480,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173614,1576099.00
02/03/2017 21:00,2,0.000,ALERT,212.61,302.37,59.954,1486173603,"201051344000585","219011344069620",0.00,-3.50,0,299.37,307.78,0.0,0.0,0.000,615201.4,615201.4,24109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173616,1576100.00
02/03/2017 21:00,2,0.000,ALERT,212.61,302.98,59.965,1486173603,"201051344001230","219011344069620",0.00,-4.00,0,299.67,308.39,0.0,0.0,0.000,608182.9,608182.9,23865,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173618,1576101.00
02/03/2017 21:00,2,0.000,ALERT,213.06,302.98,59.928,1486173603,"201051344000582","219011344069620",0.00,-5.00,0,300.57,308.99,0.0,0.0,0.000,599966.1,599966.1,24040,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173620,1576102.00
02/03/2017 21:00,2,0.000,ALERT,212.16,302.07,59.965,1486173603,"201051344000955","219011344069620",0.00,-4.00,0,299.67,308.09,0.0,0.0,0.000,615290.6,615290.6,23980,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173622,1576103.00
02/03/2017 21:00,2,0.000,ALERT,211.03,297.57,59.933,1486173603,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,721182.1,721182.1,24270,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173624,1576104.00
02/03/2017 21:00,2,0.000,ALERT,212.61,301.17,59.954,1486173603,"201051344000579","219011344069620",0.00,-3.50,0,298.17,306.88,0.0,0.0,0.000,624295.6,624295.6,23950,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173625,1576105.00
02/03/2017 21:00,2,0.000,ALERT,212.38,302.37,59.975,1486173603,"201051344000890","219011344069620",0.00,-3.50,0,300.27,309.29,0.0,0.0,0.000,612313.4,612313.4,24042,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173627,1576106.00
02/03/2017 21:00,2,0.000,ALERT,212.61,301.77,59.970,1486173603,"201051344000438","219011344069620",0.00,-5.00,0,299.67,308.69,0.0,0.0,0.000,613379.5,613379.5,24041,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173629,1576107.00
02/03/2017 21:00,2,0.000,ALERT,212.83,301.47,59.959,1486173603,"201051344000417","219011344069620",0.00,-4.00,0,299.37,307.48,0.0,0.0,0.000,596547.2,596547.2,24200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173631,1576108.00
02/03/2017 21:00,2,0.000,ALERT,211.25,298.77,60.012,1486173603,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,867381.4,867381.4,23515,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173633,1576109.00
02/03/2017 21:00,2,0.000,ALERT,211.70,298.47,59.975,1486173603,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,924547.3,924547.3,23622,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173635,1576110.00
02/03/2017 21:00,2,0.000,ALERT,212.61,301.47,59.986,1486173603,"201051344000868","219011344069620",0.00,-4.00,0,298.17,307.18,0.0,0.0,0.000,607243.4,607243.4,24063,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173636,1576111.00
02/03/2017 21:00,2,0.000,ALERT,211.03,299.37,59.991,1486173603,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,916013.7,916013.7,23694,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173638,1576112.00
02/03/2017 21:00,2,0.000,ALERT,212.38,300.57,59.991,1486173603,"201051344000988","219011344069620",0.00,-3.50,0,295.16,305.98,0.0,0.0,0.000,568940.5,568940.5,24093,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173640,1576113.00
02/03/2017 21:00,2,0.000,ALERT,212.38,301.47,59.959,1486173603,"201051344001025","219011344069620",0.00,-5.00,0,299.07,308.39,0.0,0.0,0.000,613378.9,613378.9,24126,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173642,1576114.00
02/03/2017 21:00,2,0.000,ALERT,212.61,300.57,59.991,1486173603,"201051344000458","219011344069620",0.00,-2.00,0,297.87,306.88,0.0,0.0,0.000,617450.4,617450.4,23789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173644,1576115.00
02/03/2017 21:00,2,0.000,ALERT,213.29,300.57,59.986,1486173603,"201051344000853","219011344069620",0.00,-4.00,0,297.87,306.28,0.0,0.0,0.000,616360.8,616360.8,23669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173645,1576116.00
02/03/2017 21:00,2,0.000,ALERT,212.83,302.07,59.991,1486173603,"201051344000685","219011344069620",0.00,-4.00,0,299.37,308.69,0.0,0.0,0.000,612872.6,612872.6,23928,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173647,1576117.00
02/03/2017 21:00,2,0.000,ALERT,212.61,301.77,59.991,1486173603,"201051344000917","219011344069620",0.00,-2.50,0,298.77,307.18,0.0,0.0,0.000,609630.3,609630.3,23951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173649,1576118.00
02/03/2017 21:00,2,0.000,ALERT,212.83,302.37,59.986,1486173603,"201051344001145","219011344069620",0.00,-4.00,0,299.97,308.99,0.0,0.0,0.000,616526.7,616526.7,23787,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173651,1576119.00
02/03/2017 21:00,2,0.000,ALERT,212.61,301.47,59.986,1486173603,"201051344000651","219011344069620",0.00,-5.50,0,299.37,307.48,0.0,0.0,0.000,608052.3,608052.3,24060,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173653,1576120.00
02/03/2017 21:00,2,0.000,ALERT,210.57,297.87,59.981,1486173603,"274151322000088","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,831955.0,831955.0,23657,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173655,1576121.00
02/03/2017 21:00,2,0.000,ALERT,211.70,297.87,59.975,1486173603,"274151322000068","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,722054.0,722054.0,24175,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173656,1576122.00
02/03/2017 21:00,2,0.000,ALERT,212.16,301.77,59.970,1486173603,"201051344001135","219011344069620",0.00,-4.00,0,299.97,308.69,0.0,0.0,0.000,603580.4,603580.4,24122,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173658,1576123.00
02/03/2017 21:00,2,0.000,ALERT,212.38,300.87,59.991,1486173603,"201051344000594","219011344069620",0.00,-4.00,0,297.57,307.18,0.0,0.0,0.000,619764.7,619764.7,23993,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173660,1576124.00
02/03/2017 21:00,2,0.000,ALERT,212.61,301.77,59.975,1486173603,"201051344001203","219011344069620",0.00,-4.00,0,299.67,309.29,0.0,0.0,0.000,611975.3,611975.3,24100,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173662,1576125.00
02/03/2017 21:00,2,0.000,ALERT,211.03,298.17,59.970,1486173603,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,848365.2,848365.2,23690,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173664,1576126.00
02/03/2017 21:00,2,0.000,ALERT,213.06,300.27,59.933,1486173603,"201051344000867","219011344069620",0.00,-3.00,0,296.66,306.28,0.0,0.0,0.000,606084.5,606084.5,24106,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173665,1576127.00
02/03/2017 21:00,2,0.000,ALERT,212.38,302.07,59.975,1486173603,"201051344001093","219011344069620",0.00,-2.50,0,299.37,307.78,0.0,0.0,0.000,609158.9,609158.9,23991,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173667,1576128.00
02/03/2017 21:00,2,0.000,ALERT,212.61,300.57,59.991,1486173603,"201051344000900","219011344069620",0.00,-4.00,0,297.26,306.28,0.0,0.0,0.000,625282.9,625282.9,23583,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173669,1576129.00
02/03/2017 21:00,2,0.000,ALERT,212.83,299.67,59.954,1486173603,"201051344000648","219011344069620",0.00,-5.00,0,296.96,305.98,0.0,0.0,0.000,614854.8,614854.8,23621,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173671,1576130.00
02/03/2017 21:00,2,0.000,ALERT,212.83,301.17,59.986,1486173603,"201051344000569","219011344069620",0.00,-3.50,0,298.17,307.18,0.0,0.0,0.000,626100.2,626100.2,23575,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173672,1576131.00
02/03/2017 21:00,2,0.000,ALERT,212.83,300.87,60.007,1486173603,"201051344000983","219011344069620",0.00,-3.50,0,297.87,306.28,0.0,0.0,0.000,618364.3,618364.3,23748,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173674,1576132.00
02/03/2017 21:00,2,0.000,ALERT,212.83,300.27,59.970,1486173603,"201051344001158","219011344069620",0.00,-5.00,0,297.26,305.98,0.0,0.0,0.000,606719.7,606719.7,24017,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173676,1576133.00
02/03/2017 21:00,2,0.000,ALERT,213.06,300.87,59.959,1486173603,"201051344000576","219011344069620",0.00,-3.50,0,297.87,306.88,0.0,0.0,0.000,617646.3,617646.3,23632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486173678,1576134.00
02/03/2017 21:00,2,0.000,ALERT,211.03,297.57,59.959,1486173603,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,820282.1,820282.1,23939,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486173680,1576135.00
02/03/2017 21:15,2,0.000,ALERT,213.06,300.87,60.028,1486174503,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,616800.9,616800.9,23636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174505,1576136.00
02/03/2017 21:15,2,0.000,ALERT,211.25,299.07,59.938,1486174503,"274151322000085","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,846991.7,846991.7,23715,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174507,1576137.00
02/03/2017 21:15,2,0.000,ALERT,213.29,300.57,59.996,1486174503,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,605924.7,605924.7,24085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174508,1576138.00
02/03/2017 21:15,2,0.000,ALERT,212.83,300.87,59.970,1486174503,"201051344000469","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,608801.8,608801.8,24048,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174510,1576139.00
02/03/2017 21:15,2,0.000,ALERT,212.61,302.37,59.991,1486174503,"201051344000646","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,604671.4,604671.4,24004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174512,1576140.00
02/03/2017 21:15,2,0.000,ALERT,211.03,299.97,59.996,1486174503,"274151322000052","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,875849.0,875849.0,23482,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174514,1576141.00
02/03/2017 21:15,2,0.000,ALERT,212.83,302.37,59.996,1486174503,"201051344000585","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,615201.4,615201.4,24111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174516,1576142.00
02/03/2017 21:15,2,0.000,ALERT,212.61,302.37,59.986,1486174503,"201051344001230","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,608182.9,608182.9,23867,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174517,1576143.00
02/03/2017 21:15,2,0.000,ALERT,213.29,303.58,59.986,1486174503,"201051344000582","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,599966.1,599966.1,24042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174519,1576144.00
02/03/2017 21:15,2,0.000,ALERT,212.38,302.37,59.986,1486174503,"201051344000955","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,615290.6,615290.6,23982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174521,1576145.00
02/03/2017 21:15,2,0.000,ALERT,211.48,298.77,59.981,1486174503,"274151322000094","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,721182.1,721182.1,24272,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174523,1576146.00
02/03/2017 21:15,2,0.000,ALERT,212.83,301.47,59.986,1486174503,"201051344000579","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,624295.6,624295.6,23952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174525,1576147.00
02/03/2017 21:15,2,0.000,ALERT,212.61,302.98,59.996,1486174503,"201051344000890","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,612313.4,612313.4,24044,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174526,1576148.00
02/03/2017 21:15,2,0.000,ALERT,212.83,302.07,59.981,1486174503,"201051344000438","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,613379.5,613379.5,24043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174528,1576149.00
02/03/2017 21:15,2,0.000,ALERT,212.83,301.77,59.991,1486174503,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,596547.2,596547.2,24202,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174530,1576150.00
02/03/2017 21:15,2,0.000,ALERT,211.48,298.77,59.986,1486174503,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,867381.4,867381.4,23517,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174532,1576151.00
02/03/2017 21:15,2,0.000,ALERT,211.93,299.07,59.954,1486174503,"274151322000076","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,924547.3,924547.3,23624,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174534,1576152.00
02/03/2017 21:15,2,0.000,ALERT,212.61,301.77,59.986,1486174503,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,607243.4,607243.4,24065,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174535,1576153.00
02/03/2017 21:15,2,0.000,ALERT,211.48,299.97,59.991,1486174503,"274151322000095","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,916013.7,916013.7,23696,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174537,1576154.00
02/03/2017 21:15,2,0.000,ALERT,212.61,300.87,59.981,1486174503,"201051344000988","219011344069620",0.00,-3.50,0,296.36,302.98,0.0,0.0,0.000,568940.5,568940.5,24095,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174539,1576155.00
02/03/2017 21:15,2,0.000,ALERT,212.61,301.77,59.949,1486174503,"201051344001025","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,613378.9,613378.9,24128,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174541,1576156.00
02/03/2017 21:15,2,0.000,ALERT,212.61,301.17,59.986,1486174503,"201051344000458","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,617450.4,617450.4,23791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174543,1576157.00
02/03/2017 21:15,2,0.000,ALERT,213.29,300.87,59.986,1486174503,"201051344000853","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,616360.8,616360.8,23671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174545,1576158.00
