ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 21:15,2,0.000,ALERT,213.06,302.37,59.981,1486174503,"201051344000685","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,612872.6,612872.6,23930,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174546,1576159.00
02/03/2017 21:15,2,0.000,ALERT,212.83,301.77,59.981,1486174503,"201051344000917","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,609630.3,609630.3,23953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174548,1576160.00
02/03/2017 21:15,2,0.000,ALERT,212.83,302.68,60.007,1486174503,"201051344001145","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,616526.7,616526.7,23789,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174550,1576161.00
02/03/2017 21:15,2,0.000,ALERT,212.83,301.77,59.986,1486174503,"201051344000651","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,608052.3,608052.3,24062,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174552,1576162.00
02/03/2017 21:15,2,0.000,ALERT,210.80,299.07,59.975,1486174503,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,831955.0,831955.0,23659,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174554,1576163.00
02/03/2017 21:15,2,0.000,ALERT,211.93,298.17,59.981,1486174503,"274151322000068","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,722054.0,722054.0,24177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174556,1576164.00
02/03/2017 21:15,2,0.000,ALERT,212.38,302.68,60.023,1486174503,"201051344001135","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,603580.4,603580.4,24124,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174557,1576165.00
02/03/2017 21:15,2,0.000,ALERT,212.38,301.77,59.981,1486174503,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,619764.7,619764.7,23995,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174559,1576166.00
02/03/2017 21:15,2,0.000,ALERT,212.83,302.07,59.981,1486174503,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,611975.3,611975.3,24102,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174561,1576167.00
02/03/2017 21:15,2,0.000,ALERT,211.03,298.77,59.981,1486174503,"274151322000054","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,848365.2,848365.2,23692,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174563,1576168.00
02/03/2017 21:15,2,0.000,ALERT,212.83,300.57,59.981,1486174503,"201051344000867","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,606084.5,606084.5,24108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174565,1576169.00
02/03/2017 21:15,2,0.000,ALERT,212.83,302.68,59.986,1486174503,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,609158.9,609158.9,23993,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174566,1576170.00
02/03/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1486174503,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,625282.9,625282.9,23585,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174568,1576171.00
02/03/2017 21:15,2,0.000,ALERT,213.06,300.57,59.986,1486174503,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,614854.8,614854.8,23623,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174570,1576172.00
02/03/2017 21:15,2,0.000,ALERT,212.83,301.77,59.981,1486174503,"201051344000569","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,626100.2,626100.2,23577,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174572,1576173.00
02/03/2017 21:15,2,0.000,ALERT,212.83,301.47,60.012,1486174503,"201051344000983","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,618364.3,618364.3,23750,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174574,1576174.00
02/03/2017 21:15,2,0.000,ALERT,213.06,301.17,59.981,1486174503,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,606719.7,606719.7,24019,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486174575,1576175.00
02/03/2017 21:15,2,0.000,ALERT,213.29,301.47,59.981,1486174503,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,617646.3,617646.3,23634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174577,1576176.00
02/03/2017 21:15,2,0.000,ALERT,211.25,298.47,59.970,1486174503,"274151322000087","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,820282.1,820282.1,23941,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486174579,1576177.00
02/03/2017 21:30,2,0.000,ALERT,213.51,301.47,59.991,1486175403,"201051344000645","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,616800.9,616800.9,23638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175405,1576178.00
02/03/2017 21:30,2,0.000,ALERT,211.70,298.77,59.986,1486175403,"274151322000085","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,846991.7,846991.7,23717,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175407,1576179.00
02/03/2017 21:30,2,0.000,ALERT,213.74,301.77,60.012,1486175403,"201051344000633","219011344069620",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,605924.7,605924.7,24087,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175409,1576180.00
02/03/2017 21:30,2,0.000,ALERT,213.06,301.77,59.996,1486175403,"201051344000469","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,608801.8,608801.8,24050,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175410,1576181.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.37,59.991,1486175403,"201051344000646","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,604671.4,604671.4,24006,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175412,1576182.00
02/03/2017 21:30,2,0.000,ALERT,211.25,299.97,59.986,1486175403,"274151322000052","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,875849.0,875849.0,23484,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175414,1576183.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.98,60.034,1486175403,"201051344000585","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,615201.4,615201.4,24113,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175416,1576184.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.98,59.996,1486175403,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,608182.9,608182.9,23869,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175418,1576185.00
02/03/2017 21:30,2,0.000,ALERT,213.51,303.58,59.944,1486175403,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,599966.1,599966.1,24044,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175419,1576186.00
02/03/2017 21:30,2,0.000,ALERT,212.61,303.28,59.949,1486175403,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,615290.6,615290.6,23984,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175421,1576187.00
02/03/2017 21:30,2,0.000,ALERT,211.48,298.77,59.970,1486175403,"274151322000094","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,721182.1,721182.1,24274,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175423,1576188.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.68,59.981,1486175403,"201051344000579","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,624295.6,624295.6,23954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175425,1576189.00
02/03/2017 21:30,2,0.000,ALERT,212.83,303.28,59.991,1486175403,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,612313.4,612313.4,24046,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175427,1576190.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.68,59.981,1486175403,"201051344000438","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,613379.5,613379.5,24045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175428,1576191.00
02/03/2017 21:30,2,0.000,ALERT,213.29,302.37,59.981,1486175403,"201051344000417","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,596547.2,596547.2,24204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175430,1576192.00
02/03/2017 21:30,2,0.000,ALERT,211.48,300.27,59.981,1486175403,"274151322000083","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,867381.4,867381.4,23519,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175432,1576193.00
02/03/2017 21:30,2,0.000,ALERT,212.16,299.37,59.975,1486175403,"274151322000076","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,924547.3,924547.3,23626,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175434,1576194.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.68,59.986,1486175403,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,607243.4,607243.4,24067,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175436,1576195.00
02/03/2017 21:30,2,0.000,ALERT,211.48,299.97,59.975,1486175403,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,916013.7,916013.7,23698,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175437,1576196.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.07,59.970,1486175403,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.88,0.0,0.0,0.000,568940.5,568940.5,24097,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175439,1576197.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.07,59.975,1486175403,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,613378.9,613378.9,24130,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175441,1576198.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.07,59.981,1486175403,"201051344000458","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,617450.4,617450.4,23793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175443,1576199.00
02/03/2017 21:30,2,0.000,ALERT,213.51,301.47,59.975,1486175403,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,616360.8,616360.8,23673,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175445,1576200.00
02/03/2017 21:30,2,0.000,ALERT,213.29,302.98,59.986,1486175403,"201051344000685","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,612872.6,612872.6,23932,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175446,1576201.00
02/03/2017 21:30,2,0.000,ALERT,213.29,302.98,59.975,1486175403,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,609630.3,609630.3,23955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175448,1576202.00
02/03/2017 21:30,2,0.000,ALERT,213.29,302.98,59.975,1486175403,"201051344001145","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,616526.7,616526.7,23791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175450,1576203.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.37,59.975,1486175403,"201051344000651","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,608052.3,608052.3,24064,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175452,1576204.00
02/03/2017 21:30,2,0.000,ALERT,210.80,299.67,59.981,1486175403,"274151322000088","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,831955.0,831955.0,23661,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175453,1576205.00
02/03/2017 21:30,2,0.000,ALERT,211.93,298.47,59.970,1486175403,"274151322000068","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,722054.0,722054.0,24179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175455,1576206.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.98,59.933,1486175403,"201051344001135","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,603580.4,603580.4,24126,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175457,1576207.00
02/03/2017 21:30,2,0.000,ALERT,212.61,302.68,59.975,1486175403,"201051344000594","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,619764.7,619764.7,23997,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175459,1576208.00
02/03/2017 21:30,2,0.000,ALERT,213.29,302.68,59.928,1486175403,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,611975.3,611975.3,24104,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175461,1576209.00
02/03/2017 21:30,2,0.000,ALERT,211.03,299.67,59.965,1486175403,"274151322000054","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,848365.2,848365.2,23694,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175463,1576210.00
02/03/2017 21:30,2,0.000,ALERT,213.29,301.47,59.970,1486175403,"201051344000867","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,606084.5,606084.5,24110,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175464,1576211.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.68,59.991,1486175403,"201051344001093","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,609158.9,609158.9,23995,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486175466,1576212.00
02/03/2017 21:30,2,0.000,ALERT,212.83,302.07,59.975,1486175403,"201051344000900","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,625282.9,625282.9,23587,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175468,1576213.00
02/03/2017 21:30,2,0.000,ALERT,213.29,301.47,59.996,1486175403,"201051344000648","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,614854.8,614854.8,23625,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175470,1576214.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.68,59.975,1486175403,"201051344000569","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,626100.2,626100.2,23579,0,0,0,L,1122011218,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175472,1576215.00
02/03/2017 21:30,2,0.000,ALERT,213.06,302.37,59.975,1486175403,"201051344000983","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,618364.3,618364.3,23752,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175473,1576216.00
02/03/2017 21:30,2,0.000,ALERT,213.06,301.77,59.975,1486175403,"201051344001158","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,606719.7,606719.7,24021,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175475,1576217.00
02/03/2017 21:30,2,0.000,ALERT,213.51,302.98,59.970,1486175403,"201051344000576","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,617646.3,617646.3,23636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175477,1576218.00
02/03/2017 21:30,2,0.000,ALERT,211.48,298.77,59.965,1486175403,"274151322000087","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,820282.1,820282.1,23943,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486175479,1576219.00
02/03/2017 21:45,2,0.000,ALERT,213.51,301.17,59.991,1486176303,"201051344000645","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,616800.9,616800.9,23640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486176305,1576220.00
02/03/2017 21:45,2,0.000,ALERT,211.48,299.07,59.981,1486176303,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,846991.7,846991.7,23719,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176307,1576221.00
02/03/2017 21:45,2,0.000,ALERT,213.51,301.47,59.986,1486176303,"201051344000633","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,605924.7,605924.7,24089,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176309,1576222.00
02/03/2017 21:45,2,0.000,ALERT,213.29,301.77,59.986,1486176303,"201051344000469","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,608801.8,608801.8,24052,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176311,1576223.00
02/03/2017 21:45,2,0.000,ALERT,212.38,301.17,60.018,1486176303,"201051344000646","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,604671.4,604671.4,24008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176312,1576224.00
02/03/2017 21:45,2,0.000,ALERT,211.25,299.67,59.986,1486176303,"274151322000052","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,875849.0,875849.0,23486,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176314,1576225.00
02/03/2017 21:45,2,0.000,ALERT,212.61,301.17,59.981,1486176303,"201051344000585","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,615201.4,615201.4,24115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176316,1576226.00
02/03/2017 21:45,2,0.000,ALERT,212.61,301.47,60.028,1486176303,"201051344001230","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,608182.9,608182.9,23871,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486176318,1576227.00
02/03/2017 21:45,2,0.000,ALERT,213.06,301.77,59.970,1486176303,"201051344000582","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,599966.1,599966.1,24046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176320,1576228.00
02/03/2017 21:45,2,0.000,ALERT,212.16,300.87,59.986,1486176303,"201051344000955","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,615290.6,615290.6,23986,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176322,1576229.00
02/03/2017 21:45,2,0.000,ALERT,211.48,298.77,59.981,1486176303,"274151322000094","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,721182.1,721182.1,24276,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486176323,1576230.00
02/03/2017 21:45,2,0.000,ALERT,213.29,302.68,59.965,1486176303,"201051344000579","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,624295.6,624295.6,23956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176325,1576231.00
02/03/2017 21:45,2,0.000,ALERT,212.38,301.77,59.996,1486176303,"201051344000890","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,612313.4,612313.4,24048,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176327,1576232.00
02/03/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1486176303,"201051344000438","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,613379.5,613379.5,24047,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176329,1576233.00
02/03/2017 21:45,2,0.000,ALERT,212.83,300.87,59.991,1486176303,"201051344000417","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,596547.2,596547.2,24206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176331,1576234.00
02/03/2017 21:45,2,0.000,ALERT,211.70,299.97,59.991,1486176303,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,867381.4,867381.4,23521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176332,1576235.00
02/03/2017 21:45,2,0.000,ALERT,211.93,298.77,59.981,1486176303,"274151322000076","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,924547.3,924547.3,23628,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176334,1576236.00
02/03/2017 21:45,2,0.000,ALERT,212.83,302.68,59.996,1486176303,"201051344000868","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,607243.4,607243.4,24069,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176336,1576237.00
02/03/2017 21:45,2,0.000,ALERT,211.48,299.97,59.991,1486176303,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,916013.7,916013.7,23700,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176338,1576238.00
02/03/2017 21:45,2,0.000,ALERT,212.83,301.77,59.986,1486176303,"201051344000988","219011344069620",0.00,-3.00,0,297.57,304.48,0.0,0.0,0.000,568940.5,568940.5,24099,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176340,1576239.00
02/03/2017 21:45,2,0.000,ALERT,212.38,300.57,59.954,1486176303,"201051344001025","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,613378.9,613378.9,24132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176341,1576240.00
02/03/2017 21:45,2,0.000,ALERT,212.83,302.07,59.991,1486176303,"201051344000458","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,617450.4,617450.4,23795,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176343,1576241.00
02/03/2017 21:45,2,0.000,ALERT,213.51,302.07,59.986,1486176303,"201051344000853","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,616360.8,616360.8,23675,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176345,1576242.00
02/03/2017 21:45,2,0.000,ALERT,213.06,301.47,59.986,1486176303,"201051344000685","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,612872.6,612872.6,23934,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176347,1576243.00
02/03/2017 21:45,2,0.000,ALERT,212.83,300.87,59.975,1486176303,"201051344000917","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,609630.3,609630.3,23957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486176349,1576244.00
02/03/2017 21:45,2,0.000,ALERT,212.83,301.47,59.975,1486176303,"201051344001145","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,616526.7,616526.7,23793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176350,1576245.00
02/03/2017 21:45,2,0.000,ALERT,212.83,300.57,59.949,1486176303,"201051344000651","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,608052.3,608052.3,24066,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176352,1576246.00
02/03/2017 21:45,2,0.000,ALERT,211.25,298.77,59.981,1486176303,"274151322000088","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,831955.0,831955.0,23663,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176354,1576247.00
02/03/2017 21:45,2,0.000,ALERT,212.16,298.47,59.975,1486176303,"274151322000068","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,722054.0,722054.0,24181,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176356,1576248.00
02/03/2017 21:45,2,0.000,ALERT,212.38,301.47,59.986,1486176303,"201051344001135","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,603580.4,603580.4,24128,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176358,1576249.00
02/03/2017 21:45,2,0.000,ALERT,212.83,302.37,59.986,1486176303,"201051344000594","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,619764.7,619764.7,23999,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176359,1576250.00
02/03/2017 21:45,2,0.000,ALERT,212.61,300.87,59.986,1486176303,"201051344001203","219011344069620",0.00,-4.00,0,299.67,306.28,0.0,0.0,0.000,611975.3,611975.3,24106,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176361,1576251.00
02/03/2017 21:45,2,0.000,ALERT,211.25,299.37,59.991,1486176303,"274151322000054","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,848365.2,848365.2,23696,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176363,1576252.00
02/03/2017 21:45,2,0.000,ALERT,213.29,301.17,60.023,1486176303,"201051344000867","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,606084.5,606084.5,24112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176365,1576253.00
02/03/2017 21:45,2,0.000,ALERT,212.61,301.17,59.975,1486176303,"201051344001093","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,609158.9,609158.9,23997,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176366,1576254.00
02/03/2017 21:45,2,0.000,ALERT,213.06,302.07,59.986,1486176303,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,625282.9,625282.9,23589,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486176368,1576255.00
02/03/2017 21:45,2,0.000,ALERT,213.29,300.87,60.028,1486176303,"201051344000648","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,614854.8,614854.8,23627,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176370,1576256.00
02/03/2017 21:45,2,0.000,ALERT,213.06,302.37,59.954,1486176303,"201051344000569","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,626100.2,626100.2,23581,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176372,1576257.00
02/03/2017 21:45,2,0.000,ALERT,213.06,301.77,59.981,1486176303,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,618364.3,618364.3,23754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176374,1576258.00
02/03/2017 21:45,2,0.000,ALERT,213.06,301.47,59.975,1486176303,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,606719.7,606719.7,24023,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176376,1576259.00
02/03/2017 21:45,2,0.000,ALERT,213.51,302.37,59.970,1486176303,"201051344000576","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,617646.3,617646.3,23638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176377,1576260.00
02/03/2017 21:45,2,0.000,ALERT,211.48,298.77,59.975,1486176303,"274151322000087","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,820282.1,820282.1,23945,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486176379,1576261.00
02/03/2017 22:00,2,0.000,ALERT,213.96,302.07,59.991,1486177203,"201051344000645","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,616800.9,616800.9,23642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177205,1576262.00
02/03/2017 22:00,2,0.000,ALERT,211.93,299.67,59.996,1486177203,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,846991.7,846991.7,23721,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177207,1576263.00
02/03/2017 22:00,2,0.000,ALERT,213.96,301.77,59.991,1486177203,"201051344000633","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,605924.7,605924.7,24091,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177208,1576264.00
02/03/2017 22:00,2,0.000,ALERT,213.51,301.77,60.002,1486177203,"201051344000469","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,608801.8,608801.8,24054,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177210,1576265.00
02/03/2017 22:00,2,0.000,ALERT,212.38,301.47,59.991,1486177203,"201051344000646","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,604671.4,604671.4,24010,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177212,1576266.00
02/03/2017 22:00,2,0.000,ALERT,211.70,300.27,59.986,1486177203,"274151322000052","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,875849.0,875849.0,23488,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177214,1576267.00
02/03/2017 22:00,2,0.000,ALERT,212.61,302.07,60.002,1486177203,"201051344000585","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,615201.4,615201.4,24117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177215,1576268.00
02/03/2017 22:00,2,0.000,ALERT,212.61,302.07,59.996,1486177203,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,608182.9,608182.9,23873,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177217,1576269.00
02/03/2017 22:00,2,0.000,ALERT,213.29,302.98,59.996,1486177203,"201051344000582","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,599966.1,599966.1,24048,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177219,1576270.00
02/03/2017 22:00,2,0.000,ALERT,212.16,301.77,59.991,1486177203,"201051344000955","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,615290.6,615290.6,23988,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177221,1576271.00
02/03/2017 22:00,2,0.000,ALERT,211.93,299.37,59.996,1486177203,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,721182.1,721182.1,24278,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177223,1576272.00
02/03/2017 22:00,2,0.000,ALERT,213.51,302.68,59.991,1486177203,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,624295.6,624295.6,23958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177224,1576273.00
02/03/2017 22:00,2,0.000,ALERT,212.38,302.07,59.991,1486177203,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,612313.4,612313.4,24050,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177226,1576274.00
02/03/2017 22:00,2,0.000,ALERT,212.61,301.47,60.018,1486177203,"201051344000438","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,613379.5,613379.5,24049,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177228,1576275.00
02/03/2017 22:00,2,0.000,ALERT,212.83,301.47,59.996,1486177203,"201051344000417","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,596547.2,596547.2,24208,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177230,1576276.00
02/03/2017 22:00,2,0.000,ALERT,211.93,300.27,59.975,1486177203,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,867381.4,867381.4,23523,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177232,1576277.00
02/03/2017 22:00,2,0.000,ALERT,212.61,299.37,59.986,1486177203,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,924547.3,924547.3,23630,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177233,1576278.00
02/03/2017 22:00,2,0.000,ALERT,213.29,302.37,59.986,1486177203,"201051344000868","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,607243.4,607243.4,24071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177235,1576279.00
02/03/2017 22:00,2,0.000,ALERT,211.93,300.27,59.981,1486177203,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,916013.7,916013.7,23702,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177237,1576280.00
02/03/2017 22:00,2,0.000,ALERT,213.06,301.47,59.986,1486177203,"201051344000988","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,568940.5,568940.5,24101,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177239,1576281.00
02/03/2017 22:00,2,0.000,ALERT,212.61,301.47,59.986,1486177203,"201051344001025","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,613378.9,613378.9,24134,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177241,1576282.00
02/03/2017 22:00,2,0.000,ALERT,213.29,302.07,59.981,1486177203,"201051344000458","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,617450.4,617450.4,23797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177243,1576283.00
02/03/2017 22:00,2,0.000,ALERT,213.96,301.47,59.981,1486177203,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,616360.8,616360.8,23677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177245,1576284.00
02/03/2017 22:00,2,0.000,ALERT,212.83,301.77,59.975,1486177203,"201051344000685","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,612872.6,612872.6,23936,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177246,1576285.00
02/03/2017 22:00,2,0.000,ALERT,212.83,301.17,59.975,1486177203,"201051344000917","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,609630.3,609630.3,23959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177248,1576286.00
02/03/2017 22:00,2,0.000,ALERT,213.06,302.37,59.954,1486177203,"201051344001145","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,616526.7,616526.7,23795,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177250,1576287.00
02/03/2017 22:00,2,0.000,ALERT,212.61,301.17,59.986,1486177203,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,608052.3,608052.3,24068,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177252,1576288.00
02/03/2017 22:00,2,0.000,ALERT,211.48,300.27,60.018,1486177203,"274151322000088","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,831955.0,831955.0,23665,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177254,1576289.00
02/03/2017 22:00,2,0.000,ALERT,212.61,299.07,59.986,1486177203,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,722054.0,722054.0,24183,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177255,1576290.00
02/03/2017 22:00,2,0.000,ALERT,212.38,302.07,59.933,1486177203,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,603580.4,603580.4,24130,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177257,1576291.00
02/03/2017 22:00,2,0.000,ALERT,213.06,302.37,59.965,1486177203,"201051344000594","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,619764.7,619764.7,24001,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177259,1576292.00
02/03/2017 22:00,2,0.000,ALERT,212.61,301.47,59.975,1486177203,"201051344001203","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,611975.3,611975.3,24108,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177261,1576293.00
02/03/2017 22:00,2,0.000,ALERT,211.70,299.67,59.922,1486177203,"274151322000054","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,848365.2,848365.2,23698,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177262,1576294.00
02/03/2017 22:00,2,0.000,ALERT,213.51,301.47,59.970,1486177203,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,606084.5,606084.5,24114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177264,1576295.00
02/03/2017 22:00,2,0.000,ALERT,212.61,302.07,59.970,1486177203,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,609158.9,609158.9,23999,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177266,1576296.00
02/03/2017 22:00,2,0.000,ALERT,213.06,301.77,59.933,1486177203,"201051344000900","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,625282.9,625282.9,23591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177268,1576297.00
02/03/2017 22:00,2,0.000,ALERT,213.51,301.17,60.002,1486177203,"201051344000648","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,614854.8,614854.8,23629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177270,1576298.00
02/03/2017 22:00,2,0.000,ALERT,213.51,302.68,59.975,1486177203,"201051344000569","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,626100.2,626100.2,23583,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177272,1576299.00
02/03/2017 22:00,2,0.000,ALERT,213.29,301.77,59.965,1486177203,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,618364.3,618364.3,23756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486177273,1576300.00
02/03/2017 22:00,2,0.000,ALERT,213.51,301.77,59.981,1486177203,"201051344001158","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,606719.7,606719.7,24025,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177275,1576301.00
02/03/2017 22:00,2,0.000,ALERT,213.96,302.07,59.981,1486177203,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,617646.3,617646.3,23640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177277,1576302.00
02/03/2017 22:00,2,0.000,ALERT,212.16,299.37,59.986,1486177203,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,820282.1,820282.1,23947,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486177279,1576303.00
