ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 22:15,2,0.000,ALERT,214.19,302.68,59.965,1486178103,"201051344000645","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,616800.9,616800.9,23644,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178105,1576304.00
02/03/2017 22:15,2,0.000,ALERT,212.38,300.27,59.954,1486178103,"274151322000085","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,846991.7,846991.7,23723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178107,1576305.00
02/03/2017 22:15,2,0.000,ALERT,214.41,302.37,59.959,1486178103,"201051344000633","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,605924.7,605924.7,24093,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178109,1576306.00
02/03/2017 22:15,2,0.000,ALERT,213.96,302.68,59.965,1486178103,"201051344000469","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,608801.8,608801.8,24056,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178110,1576307.00
02/03/2017 22:15,2,0.000,ALERT,213.06,301.77,59.954,1486178103,"201051344000646","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,604671.4,604671.4,24012,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178112,1576308.00
02/03/2017 22:15,2,0.000,ALERT,212.16,300.87,59.965,1486178103,"274151322000052","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,875849.0,875849.0,23490,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178114,1576309.00
02/03/2017 22:15,2,0.000,ALERT,213.29,302.07,59.965,1486178103,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,615201.4,615201.4,24119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178116,1576310.00
02/03/2017 22:15,2,0.000,ALERT,213.06,302.37,59.965,1486178103,"201051344001230","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,608182.9,608182.9,23875,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178117,1576311.00
02/03/2017 22:15,2,0.000,ALERT,213.74,302.98,59.970,1486178103,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,599966.1,599966.1,24050,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178119,1576312.00
02/03/2017 22:15,2,0.000,ALERT,213.06,302.07,60.002,1486178103,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,615290.6,615290.6,23990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178121,1576313.00
02/03/2017 22:15,2,0.000,ALERT,212.38,299.37,59.917,1486178103,"274151322000094","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,721182.1,721182.1,24280,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178123,1576314.00
02/03/2017 22:15,2,0.000,ALERT,213.96,302.98,59.970,1486178103,"201051344000579","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,624295.6,624295.6,23960,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178125,1576315.00
02/03/2017 22:15,2,0.000,ALERT,213.29,302.37,59.965,1486178103,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,612313.4,612313.4,24052,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178127,1576316.00
02/03/2017 22:15,2,0.000,ALERT,213.29,301.77,59.938,1486178103,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,613379.5,613379.5,24051,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178128,1576317.00
02/03/2017 22:15,2,0.000,ALERT,213.51,301.47,59.965,1486178103,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,596547.2,596547.2,24210,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178130,1576318.00
02/03/2017 22:15,2,0.000,ALERT,212.61,300.87,59.959,1486178103,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,867381.4,867381.4,23525,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178132,1576319.00
02/03/2017 22:15,2,0.000,ALERT,213.06,300.27,60.002,1486178103,"274151322000076","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,924547.3,924547.3,23632,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178134,1576320.00
02/03/2017 22:15,2,0.000,ALERT,213.74,303.28,59.965,1486178103,"201051344000868","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,607243.4,607243.4,24073,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178135,1576321.00
02/03/2017 22:15,2,0.000,ALERT,212.38,301.17,59.975,1486178103,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,916013.7,916013.7,23704,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178137,1576322.00
02/03/2017 22:15,2,0.000,ALERT,213.51,302.37,59.986,1486178103,"201051344000988","219011344069620",0.00,-3.00,0,297.26,304.48,0.0,0.0,0.000,568940.5,568940.5,24103,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178139,1576323.00
02/03/2017 22:15,2,0.000,ALERT,213.06,301.17,59.970,1486178103,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,613378.9,613378.9,24136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178141,1576324.00
02/03/2017 22:15,2,0.000,ALERT,213.74,302.98,59.965,1486178103,"201051344000458","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,617450.4,617450.4,23799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178143,1576325.00
02/03/2017 22:15,2,0.000,ALERT,214.41,302.68,59.986,1486178103,"201051344000853","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,616360.8,616360.8,23679,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178144,1576326.00
02/03/2017 22:15,2,0.000,ALERT,213.74,302.07,59.975,1486178103,"201051344000685","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,612872.6,612872.6,23938,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178146,1576327.00
02/03/2017 22:15,2,0.000,ALERT,213.51,301.47,59.965,1486178103,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,609630.3,609630.3,23961,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178148,1576328.00
02/03/2017 22:15,2,0.000,ALERT,213.51,302.07,59.959,1486178103,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,616526.7,616526.7,23797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178150,1576329.00
02/03/2017 22:15,2,0.000,ALERT,213.29,301.17,59.965,1486178103,"201051344000651","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,608052.3,608052.3,24070,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178151,1576330.00
02/03/2017 22:15,2,0.000,ALERT,211.93,299.67,59.996,1486178103,"274151322000088","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,831955.0,831955.0,23667,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178153,1576331.00
02/03/2017 22:15,2,0.000,ALERT,213.06,299.67,59.922,1486178103,"274151322000068","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,722054.0,722054.0,24185,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178155,1576332.00
02/03/2017 22:15,2,0.000,ALERT,213.06,301.77,59.928,1486178103,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,603580.4,603580.4,24132,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178157,1576333.00
02/03/2017 22:15,2,0.000,ALERT,213.51,303.28,59.928,1486178103,"201051344000594","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,619764.7,619764.7,24003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178159,1576334.00
02/03/2017 22:15,2,0.000,ALERT,213.29,301.47,59.959,1486178103,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,611975.3,611975.3,24110,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178161,1576335.00
02/03/2017 22:15,2,0.000,ALERT,212.16,300.27,59.954,1486178103,"274151322000054","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,848365.2,848365.2,23700,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178163,1576336.00
02/03/2017 22:15,2,0.000,ALERT,213.96,302.07,59.965,1486178103,"201051344000867","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,606084.5,606084.5,24116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178165,1576337.00
02/03/2017 22:15,2,0.000,ALERT,213.29,302.07,59.970,1486178103,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,609158.9,609158.9,24001,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178166,1576338.00
02/03/2017 22:15,2,0.000,ALERT,213.51,302.68,59.965,1486178103,"201051344000900","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,625282.9,625282.9,23593,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178168,1576339.00
02/03/2017 22:15,2,0.000,ALERT,213.96,301.77,59.944,1486178103,"201051344000648","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,614854.8,614854.8,23631,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178170,1576340.00
02/03/2017 22:15,2,0.000,ALERT,213.96,303.28,59.965,1486178103,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,626100.2,626100.2,23585,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178172,1576341.00
02/03/2017 22:15,2,0.000,ALERT,213.74,302.68,59.965,1486178103,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,618364.3,618364.3,23758,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178174,1576342.00
02/03/2017 22:15,2,0.000,ALERT,213.96,302.68,59.928,1486178103,"201051344001158","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,606719.7,606719.7,24027,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178175,1576343.00
02/03/2017 22:15,2,0.000,ALERT,214.19,303.28,59.965,1486178103,"201051344000576","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,617646.3,617646.3,23642,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486178177,1576344.00
02/03/2017 22:15,2,0.000,ALERT,212.38,298.77,59.991,1486178103,"274151322000087","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,820282.1,820282.1,23949,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486178179,1576345.00
02/03/2017 22:30,2,0.000,ALERT,214.19,302.07,60.018,1486179003,"201051344000645","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,616800.9,616800.9,23646,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179005,1576346.00
02/03/2017 22:30,2,0.000,ALERT,212.38,299.67,60.002,1486179003,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,846991.7,846991.7,23725,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179007,1576347.00
02/03/2017 22:30,2,0.000,ALERT,214.41,302.37,60.023,1486179003,"201051344000633","219011344069620",0.00,-3.50,0,298.47,305.08,0.0,0.0,0.000,605924.7,605924.7,24095,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179008,1576348.00
02/03/2017 22:30,2,0.000,ALERT,213.96,302.68,60.018,1486179003,"201051344000469","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,608801.8,608801.8,24058,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179010,1576349.00
02/03/2017 22:30,2,0.000,ALERT,213.06,302.98,60.023,1486179003,"201051344000646","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,604671.4,604671.4,24014,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179012,1576350.00
02/03/2017 22:30,2,0.000,ALERT,212.16,300.57,60.007,1486179003,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,875849.0,875849.0,23492,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179014,1576351.00
02/03/2017 22:30,2,0.000,ALERT,213.29,302.68,60.034,1486179003,"201051344000585","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,615201.4,615201.4,24121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179015,1576352.00
02/03/2017 22:30,2,0.000,ALERT,213.29,303.58,60.018,1486179003,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,608182.9,608182.9,23877,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179017,1576353.00
02/03/2017 22:30,2,0.000,ALERT,213.96,303.88,60.012,1486179003,"201051344000582","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,599966.1,599966.1,24052,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179019,1576354.00
02/03/2017 22:30,2,0.000,ALERT,213.06,302.98,60.034,1486179003,"201051344000955","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,615290.6,615290.6,23992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179021,1576355.00
02/03/2017 22:30,2,0.000,ALERT,212.38,299.07,60.018,1486179003,"274151322000094","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,721182.1,721182.1,24282,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179023,1576356.00
02/03/2017 22:30,2,0.000,ALERT,213.96,303.28,60.012,1486179003,"201051344000579","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,624295.6,624295.6,23962,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179025,1576357.00
02/03/2017 22:30,2,0.000,ALERT,213.29,303.58,60.018,1486179003,"201051344000890","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,612313.4,612313.4,24054,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179026,1576358.00
02/03/2017 22:30,2,0.000,ALERT,213.51,303.28,60.023,1486179003,"201051344000438","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,613379.5,613379.5,24053,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179028,1576359.00
02/03/2017 22:30,2,0.000,ALERT,213.74,302.68,60.007,1486179003,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,596547.2,596547.2,24212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179030,1576360.00
02/03/2017 22:30,2,0.000,ALERT,212.61,300.27,60.012,1486179003,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,867381.4,867381.4,23527,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179032,1576361.00
02/03/2017 22:30,2,0.000,ALERT,213.06,299.97,60.012,1486179003,"274151322000076","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,924547.3,924547.3,23634,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179033,1576362.00
02/03/2017 22:30,2,0.000,ALERT,213.74,303.58,60.012,1486179003,"201051344000868","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,607243.4,607243.4,24075,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179035,1576363.00
02/03/2017 22:30,2,0.000,ALERT,212.61,300.87,60.012,1486179003,"274151322000095","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,916013.7,916013.7,23706,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179037,1576364.00
02/03/2017 22:30,2,0.000,ALERT,213.74,302.68,59.981,1486179003,"201051344000988","219011344069620",0.00,-3.00,0,297.57,305.08,0.0,0.0,0.000,568940.5,568940.5,24105,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179039,1576365.00
02/03/2017 22:30,2,0.000,ALERT,213.29,302.37,60.002,1486179003,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,613378.9,613378.9,24138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179041,1576366.00
02/03/2017 22:30,2,0.000,ALERT,213.96,302.98,60.034,1486179003,"201051344000458","219011344069620",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,617450.4,617450.4,23801,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179042,1576367.00
02/03/2017 22:30,2,0.000,ALERT,214.64,302.98,60.002,1486179003,"201051344000853","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,616360.8,616360.8,23681,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179044,1576368.00
02/03/2017 22:30,2,0.000,ALERT,213.74,303.28,60.012,1486179003,"201051344000685","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,612872.6,612872.6,23940,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179046,1576369.00
02/03/2017 22:30,2,0.000,ALERT,213.74,302.68,59.996,1486179003,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,609630.3,609630.3,23963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179048,1576370.00
02/03/2017 22:30,2,0.000,ALERT,213.74,303.58,60.002,1486179003,"201051344001145","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,616526.7,616526.7,23799,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179050,1576371.00
02/03/2017 22:30,2,0.000,ALERT,213.74,302.68,60.007,1486179003,"201051344000651","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,608052.3,608052.3,24072,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179051,1576372.00
02/03/2017 22:30,2,0.000,ALERT,212.16,299.07,60.007,1486179003,"274151322000088","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,831955.0,831955.0,23669,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179053,1576373.00
02/03/2017 22:30,2,0.000,ALERT,213.06,298.77,60.023,1486179003,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,722054.0,722054.0,24187,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179055,1576374.00
02/03/2017 22:30,2,0.000,ALERT,213.29,302.98,59.986,1486179003,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,603580.4,603580.4,24134,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179057,1576375.00
02/03/2017 22:30,2,0.000,ALERT,213.74,303.28,59.991,1486179003,"201051344000594","219011344069620",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,619764.7,619764.7,24005,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179059,1576376.00
02/03/2017 22:30,2,0.000,ALERT,213.51,302.98,60.028,1486179003,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,611975.3,611975.3,24112,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179061,1576377.00
02/03/2017 22:30,2,0.000,ALERT,212.16,299.37,59.981,1486179003,"274151322000054","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,848365.2,848365.2,23702,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179062,1576378.00
02/03/2017 22:30,2,0.000,ALERT,214.41,302.37,59.991,1486179003,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,606084.5,606084.5,24118,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179064,1576379.00
02/03/2017 22:30,2,0.000,ALERT,213.51,302.98,60.007,1486179003,"201051344001093","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,609158.9,609158.9,24003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179066,1576380.00
02/03/2017 22:30,2,0.000,ALERT,213.74,302.68,60.023,1486179003,"201051344000900","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,625282.9,625282.9,23595,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179068,1576381.00
02/03/2017 22:30,2,0.000,ALERT,214.19,302.37,59.986,1486179003,"201051344000648","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,614854.8,614854.8,23633,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179069,1576382.00
02/03/2017 22:30,2,0.000,ALERT,214.19,303.28,59.986,1486179003,"201051344000569","219011344069620",0.00,-3.00,0,300.87,306.58,0.0,0.0,0.000,626100.2,626100.2,23587,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179071,1576383.00
02/03/2017 22:30,2,0.000,ALERT,213.96,302.98,59.991,1486179003,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,618364.3,618364.3,23760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179073,1576384.00
02/03/2017 22:30,2,0.000,ALERT,214.19,302.68,59.996,1486179003,"201051344001158","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,606719.7,606719.7,24029,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179075,1576385.00
02/03/2017 22:30,2,0.000,ALERT,214.41,303.28,59.986,1486179003,"201051344000576","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,617646.3,617646.3,23644,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179077,1576386.00
02/03/2017 22:30,2,0.000,ALERT,212.38,298.17,59.991,1486179003,"274151322000087","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,820282.1,820282.1,23951,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179078,1576387.00
02/03/2017 22:45,2,0.000,ALERT,213.74,301.77,59.944,1486179903,"201051344000645","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,616800.9,616800.9,23648,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179905,1576388.00
02/03/2017 22:45,2,0.000,ALERT,212.83,300.87,59.970,1486179903,"274151322000085","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,846991.7,846991.7,23727,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179906,1576389.00
02/03/2017 22:45,2,0.000,ALERT,214.19,302.07,60.023,1486179903,"201051344000633","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,605924.7,605924.7,24097,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179908,1576390.00
02/03/2017 22:45,2,0.000,ALERT,213.51,302.07,59.996,1486179903,"201051344000469","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,608801.8,608801.8,24060,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179910,1576391.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.68,60.002,1486179903,"201051344000646","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,604671.4,604671.4,24016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179912,1576392.00
02/03/2017 22:45,2,0.000,ALERT,212.38,300.27,59.986,1486179903,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,875849.0,875849.0,23494,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179914,1576393.00
02/03/2017 22:45,2,0.000,ALERT,213.51,302.68,59.996,1486179903,"201051344000585","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,615201.4,615201.4,24123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179916,1576394.00
02/03/2017 22:45,2,0.000,ALERT,213.51,303.28,59.965,1486179903,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,608182.9,608182.9,23879,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179917,1576395.00
02/03/2017 22:45,2,0.000,ALERT,213.96,303.88,60.007,1486179903,"201051344000582","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,599966.1,599966.1,24054,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179919,1576396.00
02/03/2017 22:45,2,0.000,ALERT,213.06,302.68,59.996,1486179903,"201051344000955","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,615290.6,615290.6,23994,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179921,1576397.00
02/03/2017 22:45,2,0.000,ALERT,212.61,299.97,59.996,1486179903,"274151322000094","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,721182.1,721182.1,24284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179923,1576398.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.68,60.023,1486179903,"201051344000579","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,624295.6,624295.6,23964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179925,1576399.00
02/03/2017 22:45,2,0.000,ALERT,213.06,302.98,60.007,1486179903,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,612313.4,612313.4,24056,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179926,1576400.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.68,60.007,1486179903,"201051344000438","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,613379.5,613379.5,24055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179928,1576401.00
02/03/2017 22:45,2,0.000,ALERT,213.51,302.07,59.996,1486179903,"201051344000417","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,596547.2,596547.2,24214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179930,1576402.00
02/03/2017 22:45,2,0.000,ALERT,212.61,300.87,59.991,1486179903,"274151322000083","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,867381.4,867381.4,23529,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179932,1576403.00
02/03/2017 22:45,2,0.000,ALERT,213.29,300.57,60.007,1486179903,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,924547.3,924547.3,23636,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179934,1576404.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.68,59.996,1486179903,"201051344000868","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,607243.4,607243.4,24077,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179936,1576405.00
02/03/2017 22:45,2,0.000,ALERT,212.61,301.47,59.991,1486179903,"274151322000095","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,916013.7,916013.7,23708,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179937,1576406.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.07,60.034,1486179903,"201051344000988","219011344069620",0.00,-3.50,0,296.66,304.48,0.0,0.0,0.000,568940.5,568940.5,24107,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179939,1576407.00
02/03/2017 22:45,2,0.000,ALERT,213.06,301.77,59.991,1486179903,"201051344001025","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,613378.9,613378.9,24140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179941,1576408.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.37,60.002,1486179903,"201051344000458","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,617450.4,617450.4,23803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179943,1576409.00
02/03/2017 22:45,2,0.000,ALERT,213.74,302.07,59.996,1486179903,"201051344000853","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,616360.8,616360.8,23683,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179945,1576410.00
02/03/2017 22:45,2,0.000,ALERT,213.74,302.98,59.965,1486179903,"201051344000685","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,612872.6,612872.6,23942,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179947,1576411.00
02/03/2017 22:45,2,0.000,ALERT,213.51,302.37,59.981,1486179903,"201051344000917","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,609630.3,609630.3,23965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179948,1576412.00
02/03/2017 22:45,2,0.000,ALERT,213.74,302.98,60.023,1486179903,"201051344001145","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,616526.7,616526.7,23801,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179950,1576413.00
02/03/2017 22:45,2,0.000,ALERT,213.51,301.77,59.991,1486179903,"201051344000651","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,608052.3,608052.3,24074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179952,1576414.00
02/03/2017 22:45,2,0.000,ALERT,212.38,300.57,59.996,1486179903,"274151322000088","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,831955.0,831955.0,23671,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179954,1576415.00
02/03/2017 22:45,2,0.000,ALERT,213.29,299.67,59.996,1486179903,"274151322000068","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,722054.0,722054.0,24189,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179956,1576416.00
02/03/2017 22:45,2,0.000,ALERT,213.06,302.68,59.959,1486179903,"201051344001135","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,603580.4,603580.4,24136,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179957,1576417.00
02/03/2017 22:45,2,0.000,ALERT,213.06,302.68,60.002,1486179903,"201051344000594","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,619764.7,619764.7,24007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179959,1576418.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.07,60.039,1486179903,"201051344001203","219011344069620",0.00,-4.00,0,300.27,306.58,0.0,0.0,0.000,611975.3,611975.3,24114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179961,1576419.00
02/03/2017 22:45,2,0.000,ALERT,212.38,299.97,60.007,1486179903,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,848365.2,848365.2,23704,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179963,1576420.00
02/03/2017 22:45,2,0.000,ALERT,213.74,301.77,60.007,1486179903,"201051344000867","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,606084.5,606084.5,24120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179965,1576421.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.68,59.959,1486179903,"201051344001093","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,609158.9,609158.9,24005,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179966,1576422.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.07,60.002,1486179903,"201051344000900","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,625282.9,625282.9,23597,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179968,1576423.00
02/03/2017 22:45,2,0.000,ALERT,213.51,301.47,60.007,1486179903,"201051344000648","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,614854.8,614854.8,23635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179970,1576424.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.37,60.002,1486179903,"201051344000569","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,626100.2,626100.2,23589,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179972,1576425.00
02/03/2017 22:45,2,0.000,ALERT,213.29,302.37,59.970,1486179903,"201051344000983","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,618364.3,618364.3,23762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179974,1576426.00
02/03/2017 22:45,2,0.000,ALERT,213.51,301.77,60.002,1486179903,"201051344001158","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,606719.7,606719.7,24031,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179975,1576427.00
02/03/2017 22:45,2,0.000,ALERT,213.96,302.68,59.996,1486179903,"201051344000576","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,617646.3,617646.3,23646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486179977,1576428.00
02/03/2017 22:45,2,0.000,ALERT,212.83,299.37,59.996,1486179903,"274151322000087","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,820282.1,820282.1,23953,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486179979,1576429.00
02/03/2017 23:00,2,0.000,ALERT,212.83,300.57,59.928,1486180803,"201051344000645","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,616800.9,616800.9,23650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180805,1576430.00
02/03/2017 23:00,2,0.000,ALERT,211.93,299.67,59.975,1486180803,"274151322000085","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,846991.7,846991.7,23729,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180807,1576431.00
02/03/2017 23:00,2,0.000,ALERT,213.06,300.57,59.970,1486180803,"201051344000633","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,605924.7,605924.7,24099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180809,1576432.00
02/03/2017 23:00,2,0.000,ALERT,212.38,300.57,59.944,1486180803,"201051344000469","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,608801.8,608801.8,24062,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180810,1576433.00
02/03/2017 23:00,2,0.000,ALERT,211.70,299.67,59.975,1486180803,"201051344000646","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,604671.4,604671.4,24018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180812,1576434.00
02/03/2017 23:00,2,0.000,ALERT,211.70,300.57,59.970,1486180803,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,875849.0,875849.0,23496,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486180814,1576435.00
02/03/2017 23:00,2,0.000,ALERT,211.93,299.97,59.970,1486180803,"201051344000585","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,615201.4,615201.4,24125,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486180816,1576436.00
02/03/2017 23:00,2,0.000,ALERT,211.93,300.27,59.954,1486180803,"201051344001230","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,608182.9,608182.9,23881,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180818,1576437.00
02/03/2017 23:00,2,0.000,ALERT,212.61,300.87,59.954,1486180803,"201051344000582","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,599966.1,599966.1,24056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180820,1576438.00
02/03/2017 23:00,2,0.000,ALERT,211.70,300.27,59.970,1486180803,"201051344000955","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,615290.6,615290.6,23996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180821,1576439.00
02/03/2017 23:00,2,0.000,ALERT,211.93,299.37,59.996,1486180803,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,721182.1,721182.1,24286,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180823,1576440.00
02/03/2017 23:00,2,0.000,ALERT,212.38,301.17,59.965,1486180803,"201051344000579","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,624295.6,624295.6,23966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486180825,1576441.00
02/03/2017 23:00,2,0.000,ALERT,211.93,300.27,59.970,1486180803,"201051344000890","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,612313.4,612313.4,24058,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180827,1576442.00
02/03/2017 23:00,2,0.000,ALERT,212.16,300.27,59.970,1486180803,"201051344000438","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,613379.5,613379.5,24057,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180828,1576443.00
02/03/2017 23:00,2,0.000,ALERT,212.38,299.97,59.975,1486180803,"201051344000417","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,596547.2,596547.2,24216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180830,1576444.00
02/03/2017 23:00,2,0.000,ALERT,211.93,299.97,59.970,1486180803,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,867381.4,867381.4,23531,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180832,1576445.00
02/03/2017 23:00,2,0.000,ALERT,212.61,299.37,59.975,1486180803,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,924547.3,924547.3,23638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180834,1576446.00
02/03/2017 23:00,2,0.000,ALERT,212.38,301.47,59.975,1486180803,"201051344000868","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,607243.4,607243.4,24079,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180836,1576447.00
02/03/2017 23:00,2,0.000,ALERT,211.70,300.57,59.975,1486180803,"274151322000095","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,916013.7,916013.7,23710,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180838,1576448.00
