ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/03/2017 23:00,2,0.000,ALERT,212.16,300.87,59.981,1486180803,"201051344000988","219011344069620",0.00,-4.00,0,296.36,303.58,0.0,0.0,0.000,568940.5,568940.5,24109,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180839,1576449.00
02/03/2017 23:00,2,0.000,ALERT,211.70,299.07,59.933,1486180803,"201051344001025","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,613378.9,613378.9,24142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180841,1576450.00
02/03/2017 23:00,2,0.000,ALERT,212.38,300.87,59.959,1486180803,"201051344000458","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,617450.4,617450.4,23805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180843,1576451.00
02/03/2017 23:00,2,0.000,ALERT,212.83,300.87,59.986,1486180803,"201051344000853","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,616360.8,616360.8,23685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180845,1576452.00
02/03/2017 23:00,2,0.000,ALERT,212.38,300.27,59.975,1486180803,"201051344000685","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,612872.6,612872.6,23944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180846,1576453.00
02/03/2017 23:00,2,0.000,ALERT,212.38,299.67,59.965,1486180803,"201051344000917","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,609630.3,609630.3,23967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180848,1576454.00
02/03/2017 23:00,2,0.000,ALERT,212.38,300.27,59.996,1486180803,"201051344001145","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,616526.7,616526.7,23803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180850,1576455.00
02/03/2017 23:00,2,0.000,ALERT,212.16,299.37,59.986,1486180803,"201051344000651","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,608052.3,608052.3,24076,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180852,1576456.00
02/03/2017 23:00,2,0.000,ALERT,211.48,299.37,59.975,1486180803,"274151322000088","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,831955.0,831955.0,23673,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180854,1576457.00
02/03/2017 23:00,2,0.000,ALERT,212.61,299.37,60.002,1486180803,"274151322000068","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,722054.0,722054.0,24191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180856,1576458.00
02/03/2017 23:00,2,0.000,ALERT,211.70,299.97,59.965,1486180803,"201051344001135","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,603580.4,603580.4,24138,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486180857,1576459.00
02/03/2017 23:00,2,0.000,ALERT,212.16,301.47,59.991,1486180803,"201051344000594","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,619764.7,619764.7,24009,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180859,1576460.00
02/03/2017 23:00,2,0.000,ALERT,212.16,299.97,59.986,1486180803,"201051344001203","219011344069620",0.00,-5.00,0,298.77,305.68,0.0,0.0,0.000,611975.3,611975.3,24116,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180861,1576461.00
02/03/2017 23:00,2,0.000,ALERT,211.70,299.67,59.981,1486180803,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,848365.2,848365.2,23706,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180863,1576462.00
02/03/2017 23:00,2,0.000,ALERT,212.61,300.27,60.012,1486180803,"201051344000867","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,606084.5,606084.5,24122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180865,1576463.00
02/03/2017 23:00,2,0.000,ALERT,211.93,299.97,59.975,1486180803,"201051344001093","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,609158.9,609158.9,24007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180867,1576464.00
02/03/2017 23:00,2,0.000,ALERT,212.16,300.87,60.018,1486180803,"201051344000900","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,625282.9,625282.9,23599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180868,1576465.00
02/03/2017 23:00,2,0.000,ALERT,212.61,300.27,59.986,1486180803,"201051344000648","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,614854.8,614854.8,23637,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180870,1576466.00
02/03/2017 23:00,2,0.000,ALERT,212.16,301.17,59.986,1486180803,"201051344000569","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,626100.2,626100.2,23591,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486180872,1576467.00
02/03/2017 23:00,2,0.000,ALERT,212.16,300.87,59.991,1486180803,"201051344000983","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,618364.3,618364.3,23764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180874,1576468.00
02/03/2017 23:00,2,0.000,ALERT,212.61,300.87,59.991,1486180803,"201051344001158","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,606719.7,606719.7,24033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486180875,1576469.00
02/03/2017 23:00,2,0.000,ALERT,212.83,301.47,60.028,1486180803,"201051344000576","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,617646.3,617646.3,23648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180877,1576470.00
02/03/2017 23:00,2,0.000,ALERT,211.93,298.77,60.012,1486180803,"274151322000087","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,820282.1,820282.1,23955,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486180879,1576471.00
02/03/2017 23:15,2,0.000,ALERT,212.61,300.57,59.954,1486181703,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,616800.9,616800.9,23652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181705,1576472.00
02/03/2017 23:15,2,0.000,ALERT,211.70,299.07,60.028,1486181703,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,846991.7,846991.7,23731,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181707,1576473.00
02/03/2017 23:15,2,0.000,ALERT,212.83,300.27,60.002,1486181703,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,605924.7,605924.7,24101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181709,1576474.00
02/03/2017 23:15,2,0.000,ALERT,212.16,300.27,59.996,1486181703,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,608801.8,608801.8,24064,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181711,1576475.00
02/03/2017 23:15,2,0.000,ALERT,211.25,299.67,59.954,1486181703,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,604671.4,604671.4,24020,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181713,1576476.00
02/03/2017 23:15,2,0.000,ALERT,211.25,299.67,59.996,1486181703,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,875849.0,875849.0,23498,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181714,1576477.00
02/03/2017 23:15,2,0.000,ALERT,211.70,299.97,59.996,1486181703,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,615201.4,615201.4,24127,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181716,1576478.00
02/03/2017 23:15,2,0.000,ALERT,211.25,299.97,60.007,1486181703,"201051344001230","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,608182.9,608182.9,23883,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181718,1576479.00
02/03/2017 23:15,2,0.000,ALERT,212.16,300.57,60.007,1486181703,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,599966.1,599966.1,24058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181720,1576480.00
02/03/2017 23:15,2,0.000,ALERT,211.25,299.67,60.002,1486181703,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,615290.6,615290.6,23998,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181722,1576481.00
02/03/2017 23:15,2,0.000,ALERT,211.03,297.87,59.991,1486181703,"274151322000094","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,721182.1,721182.1,24288,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181724,1576482.00
02/03/2017 23:15,2,0.000,ALERT,212.16,300.87,59.996,1486181703,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,624295.6,624295.6,23968,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181726,1576483.00
02/03/2017 23:15,2,0.000,ALERT,211.25,299.97,60.002,1486181703,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,612313.4,612313.4,24060,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181727,1576484.00
02/03/2017 23:15,2,0.000,ALERT,211.70,299.97,59.996,1486181703,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,613379.5,613379.5,24059,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181729,1576485.00
02/03/2017 23:15,2,0.000,ALERT,211.93,299.37,59.991,1486181703,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,596547.2,596547.2,24218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181731,1576486.00
02/03/2017 23:15,2,0.000,ALERT,211.70,300.27,59.959,1486181703,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,867381.4,867381.4,23533,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181733,1576487.00
02/03/2017 23:15,2,0.000,ALERT,212.16,299.07,59.996,1486181703,"274151322000076","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,924547.3,924547.3,23640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181735,1576488.00
02/03/2017 23:15,2,0.000,ALERT,211.93,301.17,60.002,1486181703,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,607243.4,607243.4,24081,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181736,1576489.00
02/03/2017 23:15,2,0.000,ALERT,211.48,299.97,60.007,1486181703,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,916013.7,916013.7,23712,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181738,1576490.00
02/03/2017 23:15,2,0.000,ALERT,211.93,300.27,60.039,1486181703,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,568940.5,568940.5,24111,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181740,1576491.00
02/03/2017 23:15,2,0.000,ALERT,211.25,298.77,59.996,1486181703,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,613378.9,613378.9,24144,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181742,1576492.00
02/03/2017 23:15,2,0.000,ALERT,211.93,300.57,60.002,1486181703,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,617450.4,617450.4,23807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181744,1576493.00
02/03/2017 23:15,2,0.000,ALERT,212.61,300.57,60.007,1486181703,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,616360.8,616360.8,23687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181745,1576494.00
02/03/2017 23:15,2,0.000,ALERT,211.93,299.67,60.002,1486181703,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,612872.6,612872.6,23946,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181747,1576495.00
02/03/2017 23:15,2,0.000,ALERT,211.70,299.37,59.996,1486181703,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,609630.3,609630.3,23969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181749,1576496.00
02/03/2017 23:15,2,0.000,ALERT,211.70,299.97,59.991,1486181703,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,616526.7,616526.7,23805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181751,1576497.00
02/03/2017 23:15,2,0.000,ALERT,211.48,298.77,60.002,1486181703,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,608052.3,608052.3,24078,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181753,1576498.00
02/03/2017 23:15,2,0.000,ALERT,211.03,299.07,59.996,1486181703,"274151322000088","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,831955.0,831955.0,23675,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181754,1576499.00
02/03/2017 23:15,2,0.000,ALERT,211.93,297.87,60.028,1486181703,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,722054.0,722054.0,24193,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181756,1576500.00
02/03/2017 23:15,2,0.000,ALERT,211.03,299.67,59.996,1486181703,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,603580.4,603580.4,24140,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181758,1576501.00
02/03/2017 23:15,2,0.000,ALERT,211.70,300.57,60.012,1486181703,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,619764.7,619764.7,24011,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181760,1576502.00
02/03/2017 23:15,2,0.000,ALERT,211.48,299.37,59.949,1486181703,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,611975.3,611975.3,24118,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181761,1576503.00
02/03/2017 23:15,2,0.000,ALERT,211.25,298.77,59.991,1486181703,"274151322000054","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,848365.2,848365.2,23708,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181763,1576504.00
02/03/2017 23:15,2,0.000,ALERT,212.16,299.07,59.996,1486181703,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,606084.5,606084.5,24124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181765,1576505.00
02/03/2017 23:15,2,0.000,ALERT,211.25,299.67,59.996,1486181703,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,609158.9,609158.9,24009,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181767,1576506.00
02/03/2017 23:15,2,0.000,ALERT,211.70,299.67,60.002,1486181703,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,625282.9,625282.9,23601,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181769,1576507.00
02/03/2017 23:15,2,0.000,ALERT,212.16,299.37,60.002,1486181703,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,614854.8,614854.8,23639,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181771,1576508.00
02/03/2017 23:15,2,0.000,ALERT,211.93,300.57,59.981,1486181703,"201051344000569","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,626100.2,626100.2,23593,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181772,1576509.00
02/03/2017 23:15,2,0.000,ALERT,211.93,299.97,59.986,1486181703,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,618364.3,618364.3,23766,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181774,1576510.00
02/03/2017 23:15,2,0.000,ALERT,212.16,299.97,59.996,1486181703,"201051344001158","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,606719.7,606719.7,24035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181776,1576511.00
02/03/2017 23:15,2,0.000,ALERT,212.38,300.57,59.996,1486181703,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,617646.3,617646.3,23650,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486181778,1576512.00
02/03/2017 23:15,2,0.000,ALERT,211.25,297.26,59.991,1486181703,"274151322000087","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,820282.1,820282.1,23957,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486181779,1576513.00
02/03/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1486182603,"201051344000645","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,616800.9,616800.9,23654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182605,1576514.00
02/03/2017 23:30,2,0.000,ALERT,211.25,299.97,60.023,1486182603,"274151322000085","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,846991.7,846991.7,23733,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182607,1576515.00
02/03/2017 23:30,2,0.000,ALERT,212.83,300.87,59.996,1486182603,"201051344000633","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,605924.7,605924.7,24103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182609,1576516.00
02/03/2017 23:30,2,0.000,ALERT,212.38,300.57,59.991,1486182603,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,608801.8,608801.8,24066,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182611,1576517.00
02/03/2017 23:30,2,0.000,ALERT,211.48,300.57,60.007,1486182603,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,604671.4,604671.4,24022,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182612,1576518.00
02/03/2017 23:30,2,0.000,ALERT,211.25,300.27,59.991,1486182603,"274151322000052","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,875849.0,875849.0,23500,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182614,1576519.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.87,59.996,1486182603,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,615201.4,615201.4,24129,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182616,1576520.00
02/03/2017 23:30,2,0.000,ALERT,211.48,300.87,59.996,1486182603,"201051344001230","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,608182.9,608182.9,23885,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182618,1576521.00
02/03/2017 23:30,2,0.000,ALERT,212.16,301.77,59.996,1486182603,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,599966.1,599966.1,24060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182620,1576522.00
02/03/2017 23:30,2,0.000,ALERT,211.25,299.97,59.996,1486182603,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615290.6,615290.6,24000,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182621,1576523.00
02/03/2017 23:30,2,0.000,ALERT,211.25,299.67,60.002,1486182603,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,721182.1,721182.1,24290,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182623,1576524.00
02/03/2017 23:30,2,0.000,ALERT,212.38,301.47,60.028,1486182603,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,624295.6,624295.6,23970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182625,1576525.00
02/03/2017 23:30,2,0.000,ALERT,211.25,300.87,59.996,1486182603,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,612313.4,612313.4,24062,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182627,1576526.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.27,59.986,1486182603,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,613379.5,613379.5,24061,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182629,1576527.00
02/03/2017 23:30,2,0.000,ALERT,211.93,300.27,59.991,1486182603,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,596547.2,596547.2,24220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182630,1576528.00
02/03/2017 23:30,2,0.000,ALERT,211.48,299.97,59.996,1486182603,"274151322000083","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,867381.4,867381.4,23535,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182632,1576529.00
02/03/2017 23:30,2,0.000,ALERT,211.93,299.67,59.991,1486182603,"274151322000076","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,924547.3,924547.3,23642,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182634,1576530.00
02/03/2017 23:30,2,0.000,ALERT,211.93,301.47,60.012,1486182603,"201051344000868","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,607243.4,607243.4,24083,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182636,1576531.00
02/03/2017 23:30,2,0.000,ALERT,211.25,300.57,59.996,1486182603,"274151322000095","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,916013.7,916013.7,23714,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182638,1576532.00
02/03/2017 23:30,2,0.000,ALERT,211.93,300.57,60.012,1486182603,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,568940.5,568940.5,24113,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182639,1576533.00
02/03/2017 23:30,2,0.000,ALERT,211.48,299.97,60.012,1486182603,"201051344001025","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,613378.9,613378.9,24146,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182641,1576534.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.27,60.007,1486182603,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,617450.4,617450.4,23809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182643,1576535.00
02/03/2017 23:30,2,0.000,ALERT,212.61,300.57,60.007,1486182603,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,616360.8,616360.8,23689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182645,1576536.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.57,60.034,1486182603,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,612872.6,612872.6,23948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182647,1576537.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.27,60.002,1486182603,"201051344000917","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,609630.3,609630.3,23971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182649,1576538.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.57,59.996,1486182603,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,616526.7,616526.7,23807,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182650,1576539.00
02/03/2017 23:30,2,0.000,ALERT,211.70,299.67,60.007,1486182603,"201051344000651","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,608052.3,608052.3,24080,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182652,1576540.00
02/03/2017 23:30,2,0.000,ALERT,211.03,298.77,60.007,1486182603,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,831955.0,831955.0,23677,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182654,1576541.00
02/03/2017 23:30,2,0.000,ALERT,212.16,299.97,59.991,1486182603,"274151322000068","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,722054.0,722054.0,24195,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182656,1576542.00
02/03/2017 23:30,2,0.000,ALERT,211.70,300.57,60.007,1486182603,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,603580.4,603580.4,24142,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182658,1576543.00
02/03/2017 23:30,2,0.000,ALERT,211.70,301.77,59.996,1486182603,"201051344000594","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,619764.7,619764.7,24013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182659,1576544.00
02/03/2017 23:30,2,0.000,ALERT,212.16,300.27,60.007,1486182603,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,611975.3,611975.3,24120,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182661,1576545.00
02/03/2017 23:30,2,0.000,ALERT,211.25,301.17,60.002,1486182603,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,848365.2,848365.2,23710,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182663,1576546.00
02/03/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1486182603,"201051344000867","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,606084.5,606084.5,24126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182665,1576547.00
02/03/2017 23:30,2,0.000,ALERT,211.93,300.87,60.002,1486182603,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,609158.9,609158.9,24011,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182666,1576548.00
02/03/2017 23:30,2,0.000,ALERT,212.16,300.87,59.986,1486182603,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,625282.9,625282.9,23603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182668,1576549.00
02/03/2017 23:30,2,0.000,ALERT,212.38,300.27,60.002,1486182603,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,614854.8,614854.8,23641,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182670,1576550.00
02/03/2017 23:30,2,0.000,ALERT,212.38,301.47,60.007,1486182603,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,626100.2,626100.2,23595,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182672,1576551.00
02/03/2017 23:30,2,0.000,ALERT,212.16,300.87,59.981,1486182603,"201051344000983","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,618364.3,618364.3,23768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182674,1576552.00
02/03/2017 23:30,2,0.000,ALERT,212.38,301.17,60.002,1486182603,"201051344001158","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,606719.7,606719.7,24037,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486182675,1576553.00
02/03/2017 23:30,2,0.000,ALERT,212.61,301.47,59.965,1486182603,"201051344000576","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,617646.3,617646.3,23652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182677,1576554.00
02/03/2017 23:30,2,0.000,ALERT,211.48,298.77,60.002,1486182603,"274151322000087","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,820282.1,820282.1,23959,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486182679,1576555.00
02/03/2017 23:45,2,0.000,ALERT,212.61,300.87,59.986,1486183505,"201051344000645","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,616800.9,616800.9,23656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183507,1576556.00
02/03/2017 23:45,2,0.000,ALERT,211.70,300.57,59.975,1486183505,"274151322000085","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,846991.7,846991.7,23735,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183509,1576557.00
02/03/2017 23:45,2,0.000,ALERT,212.83,300.57,59.981,1486183505,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,605924.7,605924.7,24105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183510,1576558.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.17,59.975,1486183505,"201051344000469","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,608801.8,608801.8,24068,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183512,1576559.00
02/03/2017 23:45,2,0.000,ALERT,211.93,301.17,59.981,1486183505,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,604671.4,604671.4,24024,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183514,1576560.00
02/03/2017 23:45,2,0.000,ALERT,211.48,300.27,59.981,1486183505,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,875849.0,875849.0,23502,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183516,1576561.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.17,59.975,1486183505,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,615201.4,615201.4,24131,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183517,1576562.00
02/03/2017 23:45,2,0.000,ALERT,211.93,301.77,59.991,1486183505,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,608182.9,608182.9,23887,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183519,1576563.00
02/03/2017 23:45,2,0.000,ALERT,212.61,302.37,59.991,1486183505,"201051344000582","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,599966.1,599966.1,24062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183521,1576564.00
02/03/2017 23:45,2,0.000,ALERT,211.48,300.87,59.991,1486183505,"201051344000955","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,615290.6,615290.6,24002,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183523,1576565.00
02/03/2017 23:45,2,0.000,ALERT,211.48,300.27,59.981,1486183505,"274151322000094","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,721182.1,721182.1,24292,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183525,1576566.00
02/03/2017 23:45,2,0.000,ALERT,212.16,302.07,60.018,1486183505,"201051344000579","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,624295.6,624295.6,23972,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183526,1576567.00
02/03/2017 23:45,2,0.000,ALERT,211.93,301.47,59.991,1486183505,"201051344000890","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,612313.4,612313.4,24064,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183528,1576568.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.17,60.018,1486183505,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,613379.5,613379.5,24063,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183530,1576569.00
02/03/2017 23:45,2,0.000,ALERT,212.38,300.87,60.002,1486183505,"201051344000417","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,596547.2,596547.2,24222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183532,1576570.00
02/03/2017 23:45,2,0.000,ALERT,211.93,300.87,60.007,1486183505,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,867381.4,867381.4,23537,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183534,1576571.00
02/03/2017 23:45,2,0.000,ALERT,212.38,301.17,60.002,1486183505,"274151322000076","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,924547.3,924547.3,23644,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183535,1576572.00
02/03/2017 23:45,2,0.000,ALERT,212.16,302.07,60.007,1486183505,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,607243.4,607243.4,24085,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183537,1576573.00
02/03/2017 23:45,2,0.000,ALERT,211.70,301.77,59.991,1486183505,"274151322000095","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,916013.7,916013.7,23716,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183539,1576574.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.47,59.975,1486183505,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,568940.5,568940.5,24115,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183541,1576575.00
02/03/2017 23:45,2,0.000,ALERT,211.93,300.27,60.039,1486183505,"201051344001025","219011344069620",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,613378.9,613378.9,24148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183543,1576576.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.47,59.954,1486183505,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,617450.4,617450.4,23811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183544,1576577.00
02/03/2017 23:45,2,0.000,ALERT,212.61,301.47,60.002,1486183505,"201051344000853","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,616360.8,616360.8,23691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183546,1576578.00
02/03/2017 23:45,2,0.000,ALERT,212.38,301.17,60.002,1486183505,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,612872.6,612872.6,23950,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183548,1576579.00
02/03/2017 23:45,2,0.000,ALERT,212.38,300.57,59.954,1486183505,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,609630.3,609630.3,23973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183550,1576580.00
02/03/2017 23:45,2,0.000,ALERT,212.38,301.47,60.002,1486183505,"201051344001145","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,616526.7,616526.7,23809,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183552,1576581.00
02/03/2017 23:45,2,0.000,ALERT,212.16,300.27,60.034,1486183505,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,608052.3,608052.3,24082,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183553,1576582.00
02/03/2017 23:45,2,0.000,ALERT,211.25,300.57,59.996,1486183505,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,831955.0,831955.0,23679,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183555,1576583.00
02/03/2017 23:45,2,0.000,ALERT,212.38,299.97,59.991,1486183505,"274151322000068","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,722054.0,722054.0,24197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183557,1576584.00
02/03/2017 23:45,2,0.000,ALERT,211.70,300.87,59.975,1486183505,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,603580.4,603580.4,24144,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183559,1576585.00
02/03/2017 23:45,2,0.000,ALERT,211.93,302.07,59.959,1486183505,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,619764.7,619764.7,24015,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183561,1576586.00
02/03/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1486183505,"201051344001203","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,611975.3,611975.3,24122,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486183562,1576587.00
02/03/2017 23:45,2,0.000,ALERT,211.70,301.47,59.991,1486183505,"274151322000054","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,848365.2,848365.2,23712,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183564,1576588.00
02/03/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1486183505,"201051344000867","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,606084.5,606084.5,24128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183566,1576589.00
02/03/2017 23:45,2,0.000,ALERT,212.16,300.87,60.002,1486183505,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,609158.9,609158.9,24013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183568,1576590.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.47,59.996,1486183505,"201051344000900","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,625282.9,625282.9,23605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183570,1576591.00
02/03/2017 23:45,2,0.000,ALERT,212.38,300.57,60.012,1486183505,"201051344000648","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,614854.8,614854.8,23643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183572,1576592.00
02/03/2017 23:45,2,0.000,ALERT,212.38,302.07,60.007,1486183505,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,626100.2,626100.2,23597,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183573,1576593.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.17,59.996,1486183505,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,618364.3,618364.3,23770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183575,1576594.00
02/03/2017 23:45,2,0.000,ALERT,212.16,301.17,60.012,1486183505,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,606719.7,606719.7,24039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183577,1576595.00
02/03/2017 23:45,2,0.000,ALERT,212.61,302.07,60.012,1486183505,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,617646.3,617646.3,23654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183579,1576596.00
02/03/2017 23:45,2,0.000,ALERT,211.93,299.67,59.986,1486183505,"274151322000087","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,820282.1,820282.1,23961,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486183580,1576597.00
